Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,756.27,563.85
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,758.62,561.8
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,750.19,552.11
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,777.32,568.78
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,802.18,583.26
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,826.09,597.85
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,848.74,611.43
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,860.86,617.9
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,870.93,623.13
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,887.85,636.27
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,903.25,648.44
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,889.23,641.19
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,873.56,633.1
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,925.99,672.6
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,963.6,699.38
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,963.79,703.14
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,951.6,699.23
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,923.12,682.26
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,900.02,668.98
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,869.0,654.45
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,835.75,637.63
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,792.88,612.26
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,748.79,585.33
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,695.73,551.06
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,646.49,518.43
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,583.58,474.39
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,522.35,428.23
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,446.98,368.07
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,375.98,308.48
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,284.87,229.62
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,202.97,150.15
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,86.86,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.77,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.55,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,8.33,1.61
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,11.11,4.35
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,19.0,11.65
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,26.9,18.93
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,51.13,40.92
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,74.35,61.69
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,95.17,79.96
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,116.09,93.41
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,142.61,113.88
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,177.45,140.66
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,223.44,171.98
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,283.74,216.16
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,321.58,247.64
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,360.24,279.63
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,387.6,302.31
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,410.89,320.75
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,460.33,358.35
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,511.49,396.95
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,544.87,420.78
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,571.9,439.33
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,558.28,426.84
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,540.48,411.02
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,532.65,404.83
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,521.99,396.33
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,557.41,422.56
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,594.1,449.25
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,575.12,436.15
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,554.05,421.56
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,500.49,383.82
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,450.47,347.93
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,370.92,288.62
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,289.56,226.27
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,339.26,266.1
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,390.38,306.7
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,375.86,296.53
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,360.97,286.2
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,354.94,282.96
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,348.68,279.5
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,355.62,286.46
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,361.88,292.9
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,396.17,322.77
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,414.91,340.4
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,383.26,316.31
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,350.29,290.98
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,366.07,306.42
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,363.24,306.39
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,436.06,368.9
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,487.6,411.75
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,410.35,345.98
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,337.94,282.68
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,254.57,208.71
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,180.2,136.42
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,94.88,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,17.18,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,8.58,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,14.98,3.56
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,27.83,18.8
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,40.93,31.3
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,56.25,45.57
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,71.13,59.2
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,79.4,66.59
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,84.84,71.23
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,85.36,71.34
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,107.5,73.73
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,139.21,86.99
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,181.57,115.08
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,230.81,153.65
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,288.95,202.18
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,341.41,249.26
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,394.9,296.74
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,440.48,337.96
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,486.24,377.28
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,535.5,417.7
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,585.43,457.59
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,640.19,501.21
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,695.8,544.87
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,733.99,573.24
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,767.53,597.61
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,795.5,616.96
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,818.81,632.53
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,849.92,655.53
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,879.01,676.43
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,855.26,656.36
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,825.48,631.42
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,815.34,624.5
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,802.43,615.41
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,839.57,644.39
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,875.11,671.84
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,803.3,619.51
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,718.45,557.66
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,650.86,507.32
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,569.74,446.09
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,637.99,501.49
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,689.65,543.67
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,656.18,519.81
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,621.5,495.32
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,639.02,513.16
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,638.49,517.47
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,490.28,402.04
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,351.98,290.36
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,292.89,243.05
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,224.14,186.46
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,305.04,257.86
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,363.37,308.41
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,319.3,270.39
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,276.7,232.37
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,208.58,171.11
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,147.45,112.08
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,79.11,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,14.05,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,13.82,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.64,9.42
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,28.64,19.5
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,34.42,25.34
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,38.15,29.0
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,41.74,32.33
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,44.29,34.57
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,51.51,40.89
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,52.46,41.49
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,84.89,46.96
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,132.36,72.44
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,182.59,109.16
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,233.51,151.43
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,292.93,202.4
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,345.57,248.4
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,399.05,294.37
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,451.53,338.53
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,504.29,381.54
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,554.87,421.39
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,605.06,459.52
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,653.12,494.96
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,699.93,528.34
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,744.04,558.92
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,786.33,586.1
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,824.93,611.52
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,861.33,635.36
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,893.7,656.93
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,923.49,676.8
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,949.31,693.98
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,972.22,709.35
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,990.27,722.27
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,1005.16,733.27
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,1015.38,740.59
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,1022.31,745.94
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,1001.82,734.21
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,987.03,726.44
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,961.06,711.24
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,939.18,698.8
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,943.86,704.42
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,949.61,710.71
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,938.62,704.87
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,916.13,691.46
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,881.53,673.24
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,852.24,658.26
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,810.0,632.87
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,766.41,605.88
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,713.68,571.22
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,660.71,535.41
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,597.88,490.56
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,540.73,447.37
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,466.51,387.56
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,396.5,328.31
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,307.11,250.21
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,226.43,173.65
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,124.5,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,30.89,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,13.34,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,21.44,9.44
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,27.08,18.12
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,32.5,23.58
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,35.51,26.55
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,42.12,32.6
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,43.9,34.13
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,45.64,35.54
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,47.24,36.78
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,82.71,43.97
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,129.71,70.02
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,186.4,112.95
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,237.27,156.2
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,289.58,202.84
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,341.25,249.74
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,393.46,296.72
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,444.59,342.13
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,495.7,386.41
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,545.15,428.39
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,593.34,468.24
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,638.82,504.63
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,682.71,538.88
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,726.75,572.92
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,769.99,604.36
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,808.16,629.98
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,844.33,653.94
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,875.14,673.79
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,903.23,691.63
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,925.11,705.34
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,943.72,716.84
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,967.38,731.4
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,988.1,743.89
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,998.95,752.25
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,1006.57,758.54
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,1008.48,761.2
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,1007.12,761.76
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,1000.03,760.68
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,989.76,757.38
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,974.0,749.83
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,955.31,740.17
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,930.45,724.24
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,903.03,706.5
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,869.25,686.51
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,833.53,664.77
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,797.35,640.65
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,752.84,609.91
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,700.39,572.26
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,647.9,533.84
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,585.35,486.48
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,528.34,441.25
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,455.47,380.75
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,386.83,321.44
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,300.82,245.8
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,223.18,172.43
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,124.28,15.27
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,30.83,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,13.34,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,21.28,9.98
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,26.49,17.61
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,31.53,22.66
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,37.41,28.21
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,40.3,30.88
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,42.19,32.52
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,44.02,34.02
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,44.94,34.66
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,83.34,42.61
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,139.13,76.28
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,190.01,114.61
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,241.63,158.63
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,294.72,206.02
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,348.03,254.27
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,402.06,302.68
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,454.57,348.87
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,507.14,393.93
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,558.38,436.94
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,609.11,478.41
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,657.15,516.7
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,703.91,553.04
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,748.05,586.48
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,790.44,615.94
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,829.0,642.61
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,865.29,667.48
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,898.4,689.82
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,928.88,710.22
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,954.08,727.31
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,976.26,742.35
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,993.55,753.53
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,1007.63,762.58
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,1017.26,770.02
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,1023.58,775.37
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,1025.63,777.52
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,1024.36,777.58
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,1016.91,774.89
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,1006.27,770.12
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,990.15,761.36
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,971.09,750.62
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,946.24,734.88
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,918.81,717.33
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,883.94,696.89
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,854.5,680.1
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,811.17,651.68
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,766.62,621.88
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,713.43,584.44
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,660.09,545.98
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,598.02,499.01
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,541.89,454.4
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,466.8,392.04
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,395.94,330.82
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,307.03,252.39
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,226.56,176.99
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,126.57,31.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,30.67,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,13.82,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,21.19,10.52
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,32.01,22.61
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,42.38,32.47
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,47.36,37.27
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,51.84,41.39
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,49.56,39.25
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,52.73,41.92
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,53.62,42.48
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,92.86,50.95
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,139.37,77.82
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,188.67,115.04
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,239.14,157.82
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,297.96,209.03
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,343.77,250.98
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,394.5,295.87
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,436.83,333.8
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,472.98,364.27
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,512.88,395.53
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,549.11,422.82
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,587.96,451.75
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,626.06,479.44
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,657.21,501.28
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,686.83,521.54
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,721.58,545.96
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,755.91,569.71
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,793.75,597.09
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,832.01,624.55
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,871.77,655.47
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,913.85,687.74
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,917.37,690.36
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,917.19,690.57
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,908.69,685.12
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,897.72,677.99
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,914.2,692.8
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,928.25,705.86
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,963.49,732.93
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,978.22,745.02
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,970.83,742.05
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,959.72,736.78
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,934.7,721.04
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,907.19,703.63
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,879.77,688.34
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,842.7,665.84
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,798.65,637.54
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,753.42,607.78
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,700.65,571.48
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,647.82,534.1
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,588.44,490.38
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,527.31,442.51
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,453.47,381.72
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,383.86,321.85
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,296.35,244.59
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,216.96,170.73
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,122.95,41.87
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,28.34,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,15.73,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.98,11.53
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,31.97,22.58
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,41.52,31.68
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,50.24,39.81
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,58.55,47.33
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,69.25,56.8
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,79.36,65.54
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,86.15,71.17
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,121.97,82.47
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,162.12,108.27
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,203.82,140.26
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,247.4,176.32
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,292.55,214.75
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,338.58,253.8
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,385.89,293.68
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,435.06,334.56
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,487.95,377.83
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,541.1,420.99
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,603.25,470.47
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,654.86,511.31
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,705.62,550.86
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,755.07,588.8
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,804.93,624.26
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,844.7,651.32
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,882.23,676.56
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,915.13,698.74
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,945.39,719.0
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,971.6,736.08
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,994.84,751.07
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,1013.23,762.58
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,1028.37,771.93
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,1039.59,779.91
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,1047.46,785.76
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,1049.47,788.15
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,1048.07,788.39
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,1041.83,785.74
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,1032.27,780.96
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,1017.63,772.65
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,999.92,762.31
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,974.83,746.57
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,947.02,728.96
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,914.61,708.07
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,879.89,685.46
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,839.1,657.91
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,796.69,628.94
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,746.26,593.4
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,701.73,561.71
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,641.08,518.26
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,581.42,474.24
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,510.75,418.03
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,443.2,361.56
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,356.88,287.56
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,284.67,220.22
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,167.31,69.69
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,52.85,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,16.2,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,22.8,12.44
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,27.04,18.12
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,31.2,22.23
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,37.53,28.07
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,40.86,31.05
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,42.32,32.24
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,43.76,33.33
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,44.32,33.62
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,97.24,50.59
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,145.85,79.31
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,196.94,117.97
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,248.69,161.57
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,301.97,208.04
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,355.31,254.78
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,409.37,301.27
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,462.27,346.12
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,514.79,389.31
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,565.19,429.55
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,614.52,467.67
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,662.38,504.26
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,708.99,539.03
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,751.9,570.05
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,793.01,597.29
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,831.01,622.66
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,866.79,646.37
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,898.46,667.22
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,927.54,686.3
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,952.02,702.83
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,973.5,717.45
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,989.14,728.44
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,1001.58,737.48
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,1012.04,745.85
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,1019.31,752.23
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,1019.38,754.0
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,1016.2,753.75
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,1007.45,750.62
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,995.59,745.49
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,978.28,737.21
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,958.14,727.2
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,932.33,711.08
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,911.89,698.76
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,875.88,680.43
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,838.01,659.96
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,793.29,631.41
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,747.54,601.45
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,694.33,565.11
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,645.26,530.92
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,583.78,484.96
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,523.93,437.61
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,451.51,377.97
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,383.02,319.34
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,297.97,244.69
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,220.67,173.88
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,130.59,62.54
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,35.69,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.86,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,12.87,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.58,9.37
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,27.37,18.56
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,35.78,26.54
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,47.33,37.2
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,59.74,48.46
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,82.13,68.42
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,105.04,88.51
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,125.85,106.37
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,148.86,119.44
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,167.55,129.34
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,204.11,153.71
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,234.5,168.67
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,294.24,211.14
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,347.78,257.13
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,400.23,302.27
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,455.78,349.56
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,506.58,392.13
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,555.76,432.44
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,605.13,471.82
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,651.82,508.52
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,697.45,543.59
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,739.92,575.45
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,780.83,604.01
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,818.59,630.24
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,854.26,654.86
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,885.97,676.85
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,915.23,697.54
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,939.04,714.66
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,959.95,729.89
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,975.64,741.63
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,988.23,751.4
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,998.0,759.8
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,1004.65,766.21
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,1005.72,768.69
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,1003.65,769.15
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,995.91,765.96
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,985.1,760.74
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,969.45,751.86
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,950.99,741.08
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,933.22,730.15
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,904.83,711.61
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,871.21,690.82
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,835.61,668.36
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,792.66,639.47
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,748.43,609.18
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,696.48,572.25
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,648.44,537.59
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,587.27,491.34
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,527.61,443.83
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,456.17,384.58
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,388.54,326.28
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,303.87,251.65
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,226.88,180.88
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,136.12,72.91
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,39.2,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.81,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,17.16,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,25.12,15.06
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,32.23,23.1
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,39.47,30.14
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,40.69,31.49
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,47.3,37.55
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,71.17,59.03
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,99.73,84.31
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,116.55,98.74
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,134.52,108.48
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,147.64,118.63
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,160.84,128.81
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,182.24,144.27
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,214.02,168.47
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,252.98,197.5
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,300.24,234.03
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,349.73,273.41
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,402.2,314.61
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,451.56,352.94
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,499.61,389.93
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,569.99,445.33
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,649.14,506.98
