Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,711.23,555.16
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,776.83,604.63
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,814.01,630.79
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,849.25,655.9
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,880.67,678.37
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,909.78,699.27
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,934.33,717.06
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,956.17,733.06
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,972.86,745.58
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,986.58,756.18
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,996.25,764.17
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,1002.83,770.17
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,1004.34,772.8
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,1002.72,773.41
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,995.48,770.15
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,985.18,764.88
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,969.55,756.3
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,951.12,745.8
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,933.44,734.84
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,905.09,716.18
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,871.07,695.07
2018,5,14,16,0,796.0,102.0,5.3,14.3,566.0,835.1,672.28
2018,5,14,16,15,775.0,98.0,5.2,13.85,517.0,792.99,643.54
2018,5,14,16,30,754.0,94.0,5.1,13.4,468.0,749.62,613.47
2018,5,14,16,45,724.5,89.5,5.05,12.9,417.0,702.07,579.97
2018,5,14,17,0,695.0,85.0,5.0,12.4,366.0,650.65,542.63
2018,5,14,17,15,653.0,79.0,4.85,11.9,314.0,588.62,495.45
2018,5,14,17,30,611.0,73.0,4.7,11.4,262.0,528.13,446.88
2018,5,14,17,45,550.0,66.0,4.6,10.85,212.5,456.19,387.03
2018,5,14,18,0,489.0,59.0,4.5,10.3,163.0,388.04,328.09
2018,5,14,18,15,396.0,49.5,4.25,9.85,119.0,303.65,253.21
2018,5,14,18,30,303.0,40.0,4.0,9.4,75.0,226.7,182.3
2018,5,14,18,45,184.5,26.0,3.8,8.95,44.5,136.99,79.55
2018,5,14,19,0,66.0,12.0,3.6,8.5,14.0,38.5,0.0
2018,5,14,19,15,33.0,6.0,3.55,8.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,15,4,45,10.0,2.0,1.85,7.05,2.0,0.0,0.0
2018,5,15,5,0,20.0,4.0,1.9,7.2,4.0,3.81,0.0
2018,5,15,5,15,103.0,16.0,2.15,7.7,24.5,12.64,0.0
2018,5,15,5,30,186.0,28.0,2.4,8.2,45.0,21.79,12.5
2018,5,15,5,45,230.5,34.0,2.65,8.65,68.5,25.81,17.36
2018,5,15,6,0,275.0,40.0,2.9,9.1,92.0,28.72,20.37
2018,5,15,6,15,157.0,41.5,2.9,9.55,73.0,29.74,21.46
2018,5,15,6,30,39.0,43.0,2.9,10.0,54.0,37.69,28.71
2018,5,15,6,45,19.5,65.5,2.85,10.4,71.0,59.3,48.16
2018,5,15,7,0,0.0,88.0,2.8,10.8,88.0,80.52,66.94
2018,5,15,7,15,2.5,117.0,2.75,11.25,118.0,104.93,88.2
2018,5,15,7,30,5.0,146.0,2.7,11.7,148.0,129.78,104.29
2018,5,15,7,45,12.5,173.0,2.6,12.15,179.5,154.04,123.41
2018,5,15,8,0,20.0,200.0,2.5,12.6,211.0,179.29,143.06
2018,5,15,8,15,162.0,223.0,2.5,13.05,326.5,216.41,166.99
2018,5,15,8,30,304.0,246.0,2.5,13.5,442.0,275.09,209.73
2018,5,15,8,45,445.0,229.0,2.5,13.95,537.5,319.1,242.59
2018,5,15,9,0,586.0,212.0,2.5,14.4,633.0,382.53,292.12
2018,5,15,9,15,578.5,225.5,2.55,14.85,659.5,422.48,325.61
2018,5,15,9,30,571.0,239.0,2.6,15.3,686.0,461.42,357.47
2018,5,15,9,45,608.0,235.5,2.7,15.7,729.5,508.04,394.59
2018,5,15,10,0,645.0,232.0,2.8,16.1,773.0,557.48,433.18
2018,5,15,10,15,774.0,176.0,2.9,16.45,845.5,622.94,484.37
2018,5,15,10,30,903.0,120.0,3.0,16.8,918.0,695.4,540.12
2018,5,15,10,45,907.0,121.0,3.15,17.1,937.5,737.16,571.38
2018,5,15,11,0,911.0,122.0,3.3,17.4,957.0,777.35,600.01
2018,5,15,11,15,914.0,122.0,3.45,17.65,969.5,814.17,625.61
2018,5,15,11,30,917.0,122.0,3.6,17.9,982.0,849.01,649.73
2018,5,15,11,45,918.5,122.0,3.75,18.1,987.0,880.5,671.57
2018,5,15,12,0,920.0,122.0,3.9,18.3,992.0,909.67,691.78
2018,5,15,12,15,920.0,121.0,4.05,18.35,989.0,934.1,709.16
2018,5,15,12,30,920.0,120.0,4.2,18.4,986.0,955.85,724.78
2018,5,15,12,45,918.5,119.0,4.35,18.45,975.5,973.4,737.61
2018,5,15,13,0,917.0,118.0,4.5,18.5,965.0,987.99,748.97
2018,5,15,13,15,913.0,117.0,4.65,18.35,947.0,997.16,757.41
2018,5,15,13,30,909.0,116.0,4.8,18.2,929.0,1003.19,763.86
2018,5,15,13,45,903.5,114.5,4.9,18.05,904.0,1004.1,766.5
2018,5,15,14,0,898.0,113.0,5.0,17.9,879.0,1001.85,767.11
2018,5,15,14,15,890.0,112.0,5.05,17.6,848.0,994.58,764.41
2018,5,15,14,30,882.0,111.0,5.1,17.3,817.0,984.28,759.73
2018,5,15,14,45,871.5,109.5,5.15,17.0,780.0,968.09,750.99
2018,5,15,15,0,861.0,108.0,5.2,16.7,743.0,949.12,740.34
2018,5,15,15,15,847.5,105.5,5.2,16.7,700.5,923.57,723.81
2018,5,15,15,30,834.0,103.0,5.2,16.7,658.0,903.57,711.32
2018,5,15,15,45,814.5,101.0,5.15,15.7,611.0,868.49,690.18
2018,5,15,16,0,795.0,99.0,5.1,14.7,564.0,831.61,667.47
2018,5,15,16,15,765.0,96.5,5.05,14.15,512.0,783.63,634.91
2018,5,15,16,30,735.0,94.0,5.0,13.6,460.0,734.93,601.25
2018,5,15,16,45,715.0,88.0,4.95,13.05,412.5,693.56,572.59
2018,5,15,17,0,695.0,82.0,4.9,12.5,365.0,647.74,539.73
2018,5,15,17,15,655.0,76.5,4.8,12.05,314.0,587.77,494.29
2018,5,15,17,30,615.0,71.0,4.7,11.6,263.0,529.21,447.58
2018,5,15,17,45,556.5,64.5,4.55,11.15,214.0,459.32,389.26
2018,5,15,18,0,498.0,58.0,4.4,10.7,165.0,393.03,331.83
2018,5,15,18,15,409.0,48.5,4.2,10.4,121.0,310.45,258.6
2018,5,15,18,30,320.0,39.0,4.0,10.1,77.0,235.14,189.25
2018,5,15,18,45,200.5,26.0,3.8,9.8,46.0,145.18,89.25
2018,5,15,19,0,81.0,13.0,3.6,9.5,15.0,45.73,0.0
2018,5,15,19,15,40.5,6.5,3.45,9.35,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,2.1,7.3,4.0,0.0,0.0
2018,5,16,5,0,38.0,8.0,2.2,7.5,8.0,7.63,0.0
2018,5,16,5,15,148.5,21.0,2.45,8.0,33.0,16.78,0.0
2018,5,16,5,30,259.0,34.0,2.7,8.5,58.0,26.7,16.74
2018,5,16,5,45,361.5,44.0,2.95,9.0,100.0,34.79,25.34
2018,5,16,6,0,464.0,54.0,3.2,9.5,142.0,41.18,31.57
2018,5,16,6,15,520.5,62.0,3.2,9.95,188.5,45.41,35.61
2018,5,16,6,30,577.0,70.0,3.2,10.4,235.0,49.43,39.27
2018,5,16,6,45,598.5,80.0,3.2,10.85,281.0,54.7,43.91
2018,5,16,7,0,620.0,90.0,3.2,11.3,327.0,59.56,48.07
2018,5,16,7,15,684.5,89.5,3.2,11.7,386.0,63.43,43.52
2018,5,16,7,30,749.0,89.0,3.2,12.1,445.0,109.25,61.57
2018,5,16,7,45,763.5,95.5,3.15,12.55,492.5,155.88,92.18
2018,5,16,8,0,778.0,102.0,3.1,13.0,540.0,204.32,130.68
2018,5,16,8,15,815.0,99.5,3.15,13.45,593.5,252.05,171.04
2018,5,16,8,30,852.0,97.0,3.2,13.9,647.0,310.1,221.26
2018,5,16,8,45,770.5,131.5,3.2,14.3,654.5,350.76,260.71
2018,5,16,9,0,689.0,166.0,3.2,14.7,662.0,384.38,292.84
2018,5,16,9,15,658.0,189.5,3.25,14.95,683.5,427.36,330.05
2018,5,16,9,30,627.0,213.0,3.3,15.2,705.0,467.14,363.43
2018,5,16,9,45,442.0,282.5,3.4,15.5,636.5,463.24,361.83
2018,5,16,10,0,257.0,352.0,3.5,15.8,568.0,445.04,347.31
2018,5,16,10,15,224.5,381.5,3.55,15.95,574.5,465.69,362.81
2018,5,16,10,30,192.0,411.0,3.6,16.1,581.0,488.19,379.04
2018,5,16,10,45,248.0,404.5,3.6,16.25,629.0,530.46,411.61
2018,5,16,11,0,304.0,398.0,3.6,16.4,677.0,580.82,449.83
2018,5,16,11,15,314.0,403.5,3.55,16.55,695.0,609.9,470.93
2018,5,16,11,30,324.0,409.0,3.5,16.7,713.0,639.18,492.08
2018,5,16,11,45,271.0,436.0,3.45,16.8,691.5,635.8,487.75
2018,5,16,12,0,218.0,463.0,3.4,16.9,670.0,627.02,479.58
2018,5,16,12,15,198.5,460.5,3.45,17.0,648.5,618.43,473.1
2018,5,16,12,30,179.0,458.0,3.5,17.1,627.0,608.18,465.38
2018,5,16,12,45,372.5,368.0,3.5,17.2,714.5,720.88,553.18
2018,5,16,13,0,566.0,278.0,3.5,17.3,802.0,828.0,634.5
2018,5,16,13,15,538.0,289.5,3.6,17.3,780.0,823.59,630.85
2018,5,16,13,30,510.0,301.0,3.7,17.3,758.0,818.19,627.28
2018,5,16,13,45,442.5,314.5,3.75,17.3,703.0,774.26,595.34
2018,5,16,14,0,375.0,328.0,3.8,17.3,648.0,728.16,561.68
2018,5,16,14,15,428.0,298.0,3.85,17.15,651.0,752.67,582.77
2018,5,16,14,30,481.0,268.0,3.9,17.0,654.0,774.36,601.48
2018,5,16,14,45,432.5,268.0,3.95,16.85,603.0,727.58,568.0
2018,5,16,15,0,384.0,268.0,4.0,16.7,552.0,679.99,533.86
2018,5,16,15,15,570.5,202.5,4.0,16.7,597.0,785.89,618.05
2018,5,16,15,30,757.0,137.0,4.0,16.7,642.0,877.2,685.51
2018,5,16,15,45,786.5,117.5,4.1,16.2,609.5,863.27,678.48
2018,5,16,16,0,816.0,98.0,4.2,15.7,577.0,849.78,672.57
2018,5,16,16,15,795.5,94.0,4.2,15.25,527.5,807.57,644.97
2018,5,16,16,30,775.0,90.0,4.2,14.8,478.0,764.06,616.05
2018,5,16,16,45,746.5,85.0,4.2,14.4,426.0,711.97,580.01
2018,5,16,17,0,718.0,80.0,4.2,14.0,374.0,663.48,545.86
2018,5,16,17,15,679.5,74.5,4.15,13.5,322.0,603.73,501.81
2018,5,16,17,30,641.0,69.0,4.1,13.0,270.0,545.25,456.56
2018,5,16,17,45,585.0,62.5,4.05,12.5,220.5,475.89,399.9
2018,5,16,18,0,529.0,56.0,4.0,12.0,171.0,409.95,343.76
2018,5,16,18,15,442.0,47.5,3.8,11.45,126.5,328.26,272.21
2018,5,16,18,30,355.0,39.0,3.6,10.9,82.0,253.53,203.93
2018,5,16,18,45,226.5,26.0,3.4,10.35,49.0,158.16,101.76
2018,5,16,19,0,98.0,13.0,3.2,9.8,16.0,52.89,0.0
2018,5,16,19,15,49.0,6.5,3.1,9.55,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,17,4,45,21.5,4.0,1.65,6.75,4.0,0.0,0.0
2018,5,17,5,0,43.0,8.0,1.7,7.0,8.0,7.63,0.0
2018,5,17,5,15,155.5,21.0,2.05,7.65,34.0,16.74,0.0
2018,5,17,5,30,268.0,34.0,2.4,8.3,60.0,27.94,17.98
2018,5,17,5,45,366.5,44.0,2.7,9.0,101.5,34.65,25.25
2018,5,17,6,0,465.0,54.0,3.0,9.7,143.0,41.04,31.44
2018,5,17,6,15,530.5,60.5,3.05,10.3,191.0,44.01,34.31
2018,5,17,6,30,596.0,67.0,3.1,10.9,239.0,46.89,36.9
2018,5,17,6,45,640.0,72.5,3.15,11.45,290.0,48.79,38.49
2018,5,17,7,0,684.0,78.0,3.2,12.0,341.0,50.57,39.89
2018,5,17,7,15,716.5,82.0,3.15,12.55,392.0,65.59,43.77
2018,5,17,7,30,749.0,86.0,3.1,13.1,443.0,108.52,60.18
2018,5,17,7,45,772.5,89.5,3.05,13.65,493.0,153.77,89.52
2018,5,17,8,0,796.0,93.0,3.0,14.2,543.0,201.74,127.29
2018,5,17,8,15,814.0,96.0,3.0,14.65,590.0,250.65,169.33
2018,5,17,8,30,832.0,99.0,3.0,15.1,637.0,301.36,214.08
2018,5,17,8,45,846.0,101.0,2.95,15.5,680.0,357.76,263.39
2018,5,17,9,0,860.0,103.0,2.9,15.9,723.0,408.54,307.59
2018,5,17,9,15,872.0,104.5,2.95,16.3,762.0,458.77,350.54
2018,5,17,9,30,884.0,106.0,3.0,16.7,801.0,509.28,392.57
2018,5,17,9,45,893.5,106.5,3.0,17.1,834.0,557.74,431.8
2018,5,17,10,0,903.0,107.0,3.0,17.5,867.0,605.81,469.59
2018,5,17,10,15,909.0,108.0,3.1,17.9,893.5,651.59,504.99
2018,5,17,10,30,915.0,109.0,3.2,18.3,920.0,696.28,538.75
2018,5,17,10,45,918.5,110.0,3.3,18.65,939.5,737.98,569.7
2018,5,17,11,0,922.0,111.0,3.4,19.0,959.0,778.04,597.27
2018,5,17,11,15,924.0,112.0,3.5,19.2,971.5,815.16,622.8
2018,5,17,11,30,926.0,113.0,3.6,19.4,984.0,850.24,646.8
2018,5,17,11,45,926.5,113.0,3.75,19.65,988.0,880.98,667.86
2018,5,17,12,0,927.0,113.0,3.9,19.9,992.0,909.31,687.25
2018,5,17,12,15,928.0,111.5,4.05,19.9,989.5,934.14,704.92
2018,5,17,12,30,929.0,110.0,4.2,19.9,987.0,956.29,720.85
2018,5,17,12,45,929.5,107.5,4.4,19.95,977.0,974.18,734.08
2018,5,17,13,0,930.0,105.0,4.6,20.0,967.0,989.1,746.09
2018,5,17,13,15,926.5,104.5,4.75,19.85,949.5,999.17,755.08
2018,5,17,13,30,923.0,104.0,4.9,19.7,932.0,1006.1,762.08
2018,5,17,13,45,918.5,102.5,5.05,19.6,907.5,1007.84,765.51
2018,5,17,14,0,914.0,101.0,5.2,19.5,883.0,1006.39,766.88
2018,5,17,14,15,907.0,99.5,5.3,19.2,852.0,999.35,764.7
2018,5,17,14,30,900.0,98.0,5.4,18.9,821.0,989.21,760.48
2018,5,17,14,45,891.0,96.5,5.5,18.6,784.5,974.13,752.87
2018,5,17,15,0,882.0,95.0,5.6,18.3,748.0,956.2,743.26
2018,5,17,15,15,869.5,93.0,5.6,18.3,706.0,931.67,727.46
2018,5,17,15,30,857.0,91.0,5.6,18.3,664.0,904.67,709.92
2018,5,17,15,45,842.0,88.0,5.6,17.5,618.0,871.95,690.31
2018,5,17,16,0,827.0,85.0,5.6,16.7,572.0,837.23,668.99
2018,5,17,16,15,806.5,82.5,5.55,16.2,523.5,803.93,647.41
2018,5,17,16,30,786.0,80.0,5.5,15.7,475.0,761.94,618.94
2018,5,17,16,45,758.0,76.5,5.4,15.2,424.0,711.74,583.47
2018,5,17,17,0,730.0,73.0,5.3,14.7,373.0,661.28,547.06
2018,5,17,17,15,691.0,68.5,5.15,14.15,321.5,601.69,502.38
2018,5,17,17,30,652.0,64.0,5.0,13.6,270.0,547.13,459.99
2018,5,17,17,45,595.0,58.5,4.85,13.05,220.5,478.0,402.92
2018,5,17,18,0,538.0,53.0,4.7,12.5,171.0,412.42,346.63
2018,5,17,18,15,449.0,46.0,4.55,12.05,127.0,331.1,275.02
2018,5,17,18,30,360.0,39.0,4.4,11.6,83.0,256.75,206.96
2018,5,17,18,45,228.5,26.5,4.2,11.2,50.0,160.98,107.15
2018,5,17,19,0,97.0,14.0,4.0,10.8,17.0,53.59,0.0
2018,5,17,19,15,48.5,7.0,3.95,10.55,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,18,4,45,19.5,4.0,2.85,8.35,4.0,0.0,0.0
2018,5,18,5,0,39.0,8.0,2.9,8.5,8.0,7.63,0.0
2018,5,18,5,15,148.5,22.0,3.1,8.9,34.5,17.54,0.0
2018,5,18,5,30,258.0,36.0,3.3,9.3,61.0,28.24,18.28
2018,5,18,5,45,359.0,45.5,3.5,9.65,102.5,35.93,26.34
2018,5,18,6,0,460.0,55.0,3.7,10.0,144.0,41.81,32.1
2018,5,18,6,15,274.0,71.0,3.75,10.45,128.5,51.81,41.33
2018,5,18,6,30,88.0,87.0,3.8,10.9,113.0,71.6,59.14
2018,5,18,6,45,79.5,119.5,3.85,11.35,146.0,99.81,84.15
2018,5,18,7,0,71.0,152.0,3.9,11.8,179.0,123.01,104.28
2018,5,18,7,15,104.0,178.0,3.85,12.2,224.5,136.36,109.0
2018,5,18,7,30,137.0,204.0,3.8,12.6,270.0,165.49,128.91
2018,5,18,7,45,251.5,208.0,3.8,13.05,344.5,185.47,138.45
2018,5,18,8,0,366.0,212.0,3.8,13.5,419.0,224.55,164.72
2018,5,18,8,15,536.5,178.0,3.8,13.95,510.5,251.48,181.11
2018,5,18,8,30,707.0,144.0,3.8,14.4,602.0,299.56,217.5
2018,5,18,8,45,780.5,126.5,3.75,14.9,664.0,352.65,262.27
2018,5,18,9,0,854.0,109.0,3.7,15.4,726.0,412.53,312.49
2018,5,18,9,15,874.5,106.5,3.7,15.8,767.5,462.85,355.61
2018,5,18,9,30,895.0,104.0,3.7,16.2,809.0,514.19,398.5
2018,5,18,9,45,905.0,104.0,3.7,16.6,842.5,562.95,438.31
2018,5,18,10,0,915.0,104.0,3.7,17.0,876.0,611.34,476.71
2018,5,18,10,15,907.0,113.5,3.75,17.35,898.5,656.25,511.47
2018,5,18,10,30,899.0,123.0,3.8,17.7,921.0,698.96,543.7
2018,5,18,10,45,902.0,125.0,3.85,18.0,940.5,740.61,574.72
2018,5,18,11,0,905.0,127.0,3.9,18.3,960.0,780.65,602.83
2018,5,18,11,15,882.0,143.5,4.0,18.55,964.5,811.57,624.04
2018,5,18,11,30,859.0,160.0,4.1,18.8,969.0,842.33,645.12
2018,5,18,11,45,902.0,133.5,4.15,19.0,986.5,880.12,670.94
2018,5,18,12,0,945.0,107.0,4.2,19.2,1004.0,920.15,698.11
2018,5,18,12,15,942.5,108.5,4.35,19.2,1001.0,945.06,715.79
2018,5,18,12,30,940.0,110.0,4.5,19.2,998.0,967.17,732.09
2018,5,18,12,45,935.0,111.5,4.65,19.2,987.0,984.08,745.05
2018,5,18,13,0,930.0,113.0,4.8,19.2,976.0,997.94,756.07
2018,5,18,13,15,904.5,125.5,4.9,19.05,952.0,1000.12,759.24
2018,5,18,13,30,879.0,138.0,5.0,18.9,928.0,998.99,760.33
2018,5,18,13,45,828.0,163.5,5.1,18.7,891.5,992.27,757.81
2018,5,18,14,0,777.0,189.0,5.2,18.5,855.0,974.08,747.4
2018,5,18,14,15,740.0,199.0,5.2,18.25,815.0,957.77,737.8
2018,5,18,14,30,703.0,209.0,5.2,18.0,775.0,932.9,722.19
2018,5,18,14,45,707.5,195.0,5.25,17.7,742.0,920.14,715.7
2018,5,18,15,0,712.0,181.0,5.3,17.4,709.0,904.4,707.05
2018,5,18,15,15,747.5,153.0,5.3,17.4,679.5,898.97,704.81
2018,5,18,15,30,783.0,125.0,5.3,17.4,650.0,884.37,696.01
2018,5,18,15,45,741.5,126.5,5.35,16.5,595.5,839.1,667.45
2018,5,18,16,0,700.0,128.0,5.4,15.6,541.0,788.99,634.82
2018,5,18,16,15,736.0,108.0,5.4,15.1,509.0,779.12,630.85
2018,5,18,16,30,772.0,88.0,5.4,14.6,477.0,761.02,620.43
2018,5,18,16,45,744.5,84.5,5.4,14.1,427.0,711.62,585.73
2018,5,18,17,0,717.0,81.0,5.4,13.6,377.0,665.77,553.13
2018,5,18,17,15,677.5,76.0,5.3,13.05,325.5,605.94,508.22
2018,5,18,17,30,638.0,71.0,5.2,12.5,274.0,547.43,462.25
2018,5,18,17,45,580.5,64.5,5.1,11.95,224.0,477.1,404.1
2018,5,18,18,0,523.0,58.0,5.0,11.4,174.0,410.29,346.68
2018,5,18,18,15,434.0,49.5,4.85,11.0,129.0,327.45,273.51
2018,5,18,18,30,345.0,41.0,4.7,10.6,84.0,251.65,204.17
2018,5,18,18,45,221.5,28.5,4.5,10.2,51.5,161.65,111.2
2018,5,18,19,0,98.0,16.0,4.3,9.8,19.0,56.07,0.0
2018,5,18,19,15,49.0,8.0,4.25,9.6,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,7.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,4.3,8.35,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,4.3,8.4,8.0,7.63,0.0
2018,5,19,5,15,133.5,23.0,4.4,8.6,34.5,18.33,0.0
2018,5,19,5,30,234.0,38.0,4.5,8.8,61.0,29.81,19.77
2018,5,19,5,45,326.0,49.0,4.6,9.0,101.5,37.6,27.92
2018,5,19,6,0,418.0,60.0,4.7,9.2,142.0,46.22,36.18
2018,5,19,6,15,486.0,68.5,4.75,9.55,190.5,50.65,40.42
2018,5,19,6,30,554.0,77.0,4.8,9.9,239.0,54.87,44.26
2018,5,19,6,45,569.5,88.0,4.85,10.2,282.5,60.73,49.44
2018,5,19,7,0,585.0,99.0,4.9,10.5,326.0,66.14,54.11
2018,5,19,7,15,614.5,108.0,4.95,11.0,376.0,80.73,55.94
2018,5,19,7,30,644.0,117.0,5.0,11.5,426.0,122.45,75.23
2018,5,19,7,45,714.5,110.0,5.05,11.95,487.5,160.32,98.07
2018,5,19,8,0,785.0,103.0,5.1,12.4,549.0,210.99,136.83
2018,5,19,8,15,760.5,121.0,5.1,12.85,583.0,256.47,178.28
2018,5,19,8,30,736.0,139.0,5.1,13.3,617.0,304.87,222.77
2018,5,19,8,45,799.5,124.0,5.15,13.75,675.5,358.09,268.74
2018,5,19,9,0,863.0,109.0,5.2,14.2,734.0,417.29,319.55
2018,5,19,9,15,875.5,110.5,5.25,14.5,773.5,467.85,363.86
2018,5,19,9,30,888.0,112.0,5.3,14.8,813.0,518.74,407.42
2018,5,19,9,45,897.5,113.0,5.35,15.15,846.5,567.77,448.41
2018,5,19,10,0,907.0,114.0,5.4,15.5,880.0,616.42,488.08
2018,5,19,10,15,912.5,116.0,5.5,15.7,907.0,662.88,525.56
2018,5,19,10,30,918.0,118.0,5.6,15.9,934.0,708.23,561.43
2018,5,19,10,45,921.0,120.0,5.65,16.1,954.0,750.56,594.17
2018,5,19,11,0,924.0,122.0,5.7,16.3,974.0,791.24,623.65
2018,5,19,11,15,925.0,123.5,5.8,16.35,986.0,828.13,650.5
2018,5,19,11,30,926.0,125.0,5.9,16.4,998.0,862.94,675.79
2018,5,19,11,45,924.5,126.5,5.95,16.5,1002.0,893.46,697.55
2018,5,19,12,0,923.0,128.0,6.0,16.6,1006.0,921.51,717.54
2018,5,19,12,15,921.0,129.5,6.05,16.55,1003.5,946.56,735.81
2018,5,19,12,30,919.0,131.0,6.1,16.5,1001.0,968.93,752.25
2018,5,19,12,45,915.5,132.0,6.15,16.45,990.5,986.63,765.46
2018,5,19,13,0,912.0,133.0,6.2,16.4,980.0,1001.4,776.71
2018,5,19,13,15,907.0,132.5,6.2,16.25,962.0,1010.25,783.89
2018,5,19,13,30,902.0,132.0,6.2,16.1,944.0,1015.99,789.03
2018,5,19,13,45,895.0,132.0,6.2,16.0,919.0,1017.17,790.93
2018,5,19,14,0,888.0,132.0,6.2,15.9,894.0,1015.27,790.8
2018,5,19,14,15,880.5,130.0,6.2,15.7,863.0,1007.72,787.1
2018,5,19,14,30,873.0,128.0,6.2,15.5,832.0,997.16,781.39
2018,5,19,14,45,863.0,126.5,6.15,15.3,795.5,990.41,778.26
2018,5,19,15,0,853.0,125.0,6.1,15.1,759.0,972.28,767.02
2018,5,19,15,15,839.0,122.0,6.1,15.1,716.0,945.98,749.65
2018,5,19,15,30,825.0,119.0,6.1,15.1,673.0,917.22,730.51
2018,5,19,15,45,806.0,116.5,6.0,14.55,626.5,882.25,707.7
2018,5,19,16,0,787.0,114.0,5.9,14.0,580.0,845.43,683.34
2018,5,19,16,15,759.5,111.0,5.85,13.55,529.5,803.71,654.96
2018,5,19,16,30,732.0,108.0,5.8,13.1,479.0,756.93,622.29
2018,5,19,16,45,695.5,104.5,5.75,12.65,426.5,701.85,582.53
2018,5,19,17,0,659.0,101.0,5.7,12.2,374.0,647.11,542.17
2018,5,19,17,15,610.0,96.0,5.6,11.65,322.5,582.17,491.89
2018,5,19,17,30,561.0,91.0,5.5,11.1,271.0,519.07,440.95
2018,5,19,17,45,492.0,83.0,5.4,10.55,220.5,441.9,376.56
2018,5,19,18,0,423.0,75.0,5.3,10.0,170.0,368.6,313.33
2018,5,19,18,15,329.0,63.0,5.15,9.65,125.5,284.63,238.92
2018,5,19,18,30,235.0,51.0,5.0,9.3,81.0,209.24,170.36
2018,5,19,18,45,138.5,33.5,4.85,8.95,49.5,123.6,86.41
2018,5,19,19,0,42.0,16.0,4.7,8.6,18.0,32.82,0.0
2018,5,19,19,15,21.0,8.0,4.65,8.5,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.0,3.95,8.3,3.0,0.0,0.0
2018,5,20,5,0,15.0,6.0,4.0,8.3,6.0,5.72,0.0
2018,5,20,5,15,55.5,15.5,4.05,8.4,20.5,13.11,0.0
2018,5,20,5,30,96.0,25.0,4.1,8.5,35.0,20.87,12.26
2018,5,20,5,45,73.5,22.0,4.15,8.65,32.0,18.43,10.87
2018,5,20,6,0,51.0,19.0,4.2,8.8,29.0,15.83,8.74
2018,5,20,6,15,26.0,36.5,4.2,8.95,41.5,34.33,25.7
2018,5,20,6,30,1.0,54.0,4.2,9.1,54.0,50.2,40.17
2018,5,20,6,45,15.0,98.5,4.2,9.3,104.0,88.26,74.46
2018,5,20,7,0,29.0,143.0,4.2,9.5,154.0,117.24,100.06
2018,5,20,7,15,38.0,166.5,4.15,9.65,183.5,135.92,110.32
2018,5,20,7,30,47.0,190.0,4.1,9.8,213.0,158.38,127.49
2018,5,20,7,45,80.0,219.5,4.1,10.0,263.0,189.1,150.64
2018,5,20,8,0,113.0,249.0,4.1,10.2,313.0,215.97,170.72
2018,5,20,8,15,157.5,273.0,4.1,10.3,371.0,253.14,199.33
2018,5,20,8,30,202.0,297.0,4.1,10.4,429.0,295.19,232.39
2018,5,20,8,45,231.5,309.5,4.05,10.5,470.0,328.81,259.41
2018,5,20,9,0,261.0,322.0,4.0,10.6,511.0,357.82,283.0
2018,5,20,9,15,386.5,300.5,4.05,10.7,597.5,412.04,326.08
2018,5,20,9,30,512.0,279.0,4.1,10.8,684.0,471.51,374.05
2018,5,20,9,45,591.0,255.0,4.15,10.95,741.0,519.99,413.81
2018,5,20,10,0,670.0,231.0,4.2,11.1,798.0,575.47,458.83
2018,5,20,10,15,690.5,230.5,4.25,11.35,830.5,620.93,494.9
2018,5,20,10,30,711.0,230.0,4.3,11.6,863.0,667.12,530.91
2018,5,20,10,45,769.5,205.0,4.35,11.9,903.5,718.94,571.31
2018,5,20,11,0,828.0,180.0,4.4,12.2,944.0,773.39,613.08
2018,5,20,11,15,851.5,167.0,4.45,12.65,962.0,812.74,641.3
2018,5,20,11,30,875.0,154.0,4.5,13.1,980.0,848.31,665.8
2018,5,20,11,45,841.5,177.0,4.55,13.6,974.5,874.76,683.49
2018,5,20,12,0,808.0,200.0,4.6,14.1,969.0,894.32,696.26
2018,5,20,12,15,788.0,210.0,4.65,14.45,958.5,910.15,706.85
2018,5,20,12,30,768.0,220.0,4.7,14.8,948.0,927.64,718.69
2018,5,20,12,45,783.0,209.5,4.75,15.15,944.5,945.94,731.15
2018,5,20,13,0,798.0,199.0,4.8,15.5,941.0,966.63,745.33
2018,5,20,13,15,710.5,244.0,4.9,15.45,895.5,947.63,733.21
2018,5,20,13,30,623.0,289.0,5.0,15.4,850.0,918.78,712.27
2018,5,20,13,45,449.5,349.0,5.1,15.35,748.0,817.77,636.46
2018,5,20,14,0,276.0,409.0,5.2,15.3,646.0,706.61,551.52
2018,5,20,14,15,327.0,376.5,5.3,14.8,647.5,726.68,571.11
2018,5,20,14,30,378.0,344.0,5.4,14.3,649.0,744.44,588.57
2018,5,20,14,45,463.5,296.5,5.45,13.85,653.5,789.61,627.13
2018,5,20,15,0,549.0,249.0,5.5,13.4,658.0,818.52,653.91
2018,5,20,15,15,447.0,263.5,5.5,13.4,584.0,733.52,588.85
2018,5,20,15,30,345.0,278.0,5.5,13.4,510.0,637.01,514.52
2018,5,20,15,45,433.5,232.0,5.55,12.3,503.0,675.14,550.7
2018,5,20,16,0,522.0,186.0,5.6,11.2,496.0,693.39,571.56
2018,5,20,16,15,435.0,189.0,5.5,10.85,432.5,610.73,506.73
2018,5,20,16,30,348.0,192.0,5.4,10.5,369.0,517.77,432.96
2018,5,20,16,45,339.0,172.0,5.3,10.2,329.5,478.48,403.07
2018,5,20,17,0,330.0,152.0,5.2,9.9,290.0,438.59,371.92
2018,5,20,17,15,292.0,132.5,5.05,9.7,242.5,377.79,321.97
2018,5,20,17,30,254.0,113.0,4.9,9.5,195.0,318.89,272.59
2018,5,20,17,45,294.0,92.0,4.7,9.35,171.0,323.02,276.23
2018,5,20,18,0,334.0,71.0,4.5,9.2,147.0,310.03,264.17
2018,5,20,18,15,259.0,58.5,4.35,9.1,108.5,239.65,201.16
2018,5,20,18,30,184.0,46.0,4.2,9.0,70.0,176.1,143.12
2018,5,20,18,45,106.0,30.5,4.05,8.95,43.0,102.87,72.47
2018,5,20,19,0,28.0,15.0,3.9,8.9,16.0,26.05,0.0
2018,5,20,19,15,14.0,7.5,3.75,8.85,8.0,7.15,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,21,4,45,12.5,4.5,1.6,8.0,4.5,0.0,0.0
2018,5,21,5,0,25.0,9.0,1.7,8.1,9.0,8.58,0.0
2018,5,21,5,15,111.0,25.0,1.8,8.35,35.5,19.91,2.2
2018,5,21,5,30,197.0,41.0,1.9,8.6,62.0,32.14,22.04
2018,5,21,5,45,285.0,53.5,2.0,8.85,101.5,41.04,31.1
2018,5,21,6,0,373.0,66.0,2.1,9.1,141.0,49.58,39.29
2018,5,21,6,15,443.0,75.5,2.1,9.5,189.0,55.43,44.79
2018,5,21,6,30,513.0,85.0,2.1,9.9,237.0,61.41,50.18
2018,5,21,6,45,565.0,92.0,2.1,10.25,288.5,63.78,52.17
2018,5,21,7,0,617.0,99.0,2.1,10.6,340.0,66.0,53.95
2018,5,21,7,15,653.0,104.0,2.05,11.15,391.0,81.04,53.86
2018,5,21,7,30,689.0,109.0,2.0,11.7,442.0,122.14,72.4
2018,5,21,7,45,717.0,113.0,1.95,12.3,492.0,165.6,101.64
2018,5,21,8,0,745.0,117.0,1.9,12.9,542.0,212.25,138.56
2018,5,21,8,15,766.5,120.5,1.9,13.5,590.0,265.58,183.7
2018,5,21,8,30,788.0,124.0,1.9,14.1,638.0,315.16,226.67
2018,5,21,8,45,805.0,126.0,1.9,14.7,681.5,364.04,269.13
2018,5,21,9,0,822.0,128.0,1.9,15.3,725.0,414.28,311.9
2018,5,21,9,15,841.0,125.5,2.0,15.85,764.5,462.77,352.66
2018,5,21,9,30,860.0,123.0,2.1,16.4,804.0,516.69,396.38
2018,5,21,9,45,878.0,119.0,2.2,16.95,839.0,564.77,434.76
2018,5,21,10,0,896.0,115.0,2.3,17.5,874.0,613.17,472.4
2018,5,21,10,15,901.5,116.5,2.4,17.95,900.0,658.64,507.01
2018,5,21,10,30,907.0,118.0,2.5,18.4,926.0,703.02,539.99
2018,5,21,10,45,910.5,119.0,2.6,18.85,945.5,744.29,570.04
2018,5,21,11,0,914.0,120.0,2.7,19.3,965.0,783.97,596.89
2018,5,21,11,15,916.5,121.0,2.8,19.65,977.5,821.11,621.82
2018,5,21,11,30,919.0,122.0,2.9,20.0,990.0,856.3,645.25
2018,5,21,11,45,919.5,122.0,3.05,20.35,994.5,886.81,665.73
2018,5,21,12,0,920.0,122.0,3.2,20.7,999.0,914.95,684.6
2018,5,21,12,15,917.0,123.0,3.35,20.85,995.0,938.44,700.87
2018,5,21,12,30,914.0,124.0,3.5,21.0,991.0,959.2,715.38
2018,5,21,12,45,909.5,125.0,3.7,21.2,980.0,975.74,727.33
2018,5,21,13,0,905.0,126.0,3.9,21.4,969.0,989.34,737.41
2018,5,21,13,15,900.0,125.5,4.1,21.35,950.5,997.97,744.97
2018,5,21,13,30,895.0,125.0,4.3,21.3,932.0,1003.52,750.59
2018,5,21,13,45,889.0,123.5,4.45,21.25,907.0,1003.98,752.61
2018,5,21,14,0,883.0,122.0,4.6,21.2,882.0,1001.34,753.19
2018,5,21,14,15,874.5,120.0,4.75,20.9,850.5,992.67,750.49
2018,5,21,14,30,866.0,118.0,4.9,20.6,819.0,981.01,745.79
2018,5,21,14,45,855.5,116.0,5.05,20.3,782.0,964.52,737.76
2018,5,21,15,0,845.0,114.0,5.2,20.0,745.0,945.31,727.78
2018,5,21,15,15,831.5,112.0,5.2,20.0,703.5,928.93,717.93
2018,5,21,15,30,818.0,110.0,5.2,20.0,662.0,901.9,700.54
2018,5,21,15,45,800.5,107.0,5.4,19.0,616.0,867.85,681.92
2018,5,21,16,0,783.0,104.0,5.6,18.0,570.0,831.96,661.41
2018,5,21,16,15,760.5,100.0,5.6,17.3,521.0,788.96,633.37
2018,5,21,16,30,738.0,96.0,5.6,16.6,472.0,744.85,603.96
2018,5,21,16,45,708.0,91.5,5.65,15.95,421.5,697.37,571.37
2018,5,21,17,0,678.0,87.0,5.7,15.3,371.0,646.11,534.95
2018,5,21,17,15,635.5,81.5,5.65,14.5,320.0,584.81,489.44
2018,5,21,17,30,593.0,76.0,5.6,13.7,269.0,525.11,442.66
2018,5,21,17,45,533.0,70.0,5.5,12.95,220.5,455.36,385.29
2018,5,21,18,0,473.0,64.0,5.4,12.2,172.0,389.21,328.83
2018,5,21,18,15,385.0,55.0,5.35,11.7,128.5,307.91,257.46
2018,5,21,18,30,297.0,46.0,5.3,11.2,85.0,234.34,190.84
2018,5,21,18,45,187.5,32.0,5.2,10.65,53.0,154.2,112.12
2018,5,21,19,0,78.0,18.0,5.1,10.1,21.0,50.03,0.0
2018,5,21,19,15,39.0,9.0,5.05,9.95,10.5,8.58,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,22,4,45,18.5,4.5,3.2,8.45,5.0,0.0,0.0
2018,5,22,5,0,37.0,9.0,3.2,8.5,10.0,8.58,0.0
2018,5,22,5,15,139.0,24.0,3.3,8.75,37.5,19.05,3.04
2018,5,22,5,30,241.0,39.0,3.4,9.0,65.0,30.49,20.65
2018,5,22,5,45,301.5,46.5,3.5,9.25,96.0,35.43,26.05
2018,5,22,6,0,362.0,54.0,3.6,9.5,127.0,40.25,30.82
2018,5,22,6,15,181.5,69.0,3.6,9.7,105.5,54.36,43.78
2018,5,22,6,30,1.0,84.0,3.6,9.9,84.0,75.63,63.01
2018,5,22,6,45,26.5,118.0,3.55,10.15,128.0,98.88,83.67
2018,5,22,7,0,52.0,152.0,3.5,10.4,172.0,123.25,104.97
2018,5,22,7,15,80.5,178.0,3.55,10.7,214.5,144.79,116.46
2018,5,22,7,30,109.0,204.0,3.6,11.0,257.0,165.16,130.07
2018,5,22,7,45,122.5,229.0,3.6,11.25,294.5,193.75,151.71
2018,5,22,8,0,136.0,254.0,3.6,11.5,332.0,224.12,175.39
2018,5,22,8,15,170.0,276.5,3.7,12.1,382.0,259.21,202.27
2018,5,22,8,30,204.0,299.0,3.8,12.7,432.0,298.05,232.48
2018,5,22,8,45,208.0,321.0,3.9,13.25,464.5,330.31,258.37
2018,5,22,9,0,212.0,343.0,4.0,13.8,497.0,363.18,284.44
2018,5,22,9,15,272.5,341.5,4.1,14.15,550.5,395.93,310.11
2018,5,22,9,30,333.0,340.0,4.2,14.5,604.0,441.38,345.89
2018,5,22,9,45,462.0,300.0,4.3,14.9,682.5,491.81,386.09
2018,5,22,10,0,591.0,260.0,4.4,15.3,761.0,556.22,437.19
2018,5,22,10,15,639.5,248.5,4.5,15.55,806.0,606.28,476.58
2018,5,22,10,30,688.0,237.0,4.6,15.8,851.0,659.45,517.89
2018,5,22,10,45,789.5,185.0,4.7,16.05,904.0,717.82,563.91
2018,5,22,11,0,891.0,133.0,4.8,16.3,957.0,779.12,610.66
2018,5,22,11,15,912.0,122.5,4.85,16.4,976.0,819.75,639.48
2018,5,22,11,30,933.0,112.0,4.9,16.5,995.0,859.36,667.5
2018,5,22,11,45,934.5,112.0,5.0,16.6,1000.0,890.98,690.03
2018,5,22,12,0,936.0,112.0,5.1,16.7,1005.0,920.25,710.92
2018,5,22,12,15,934.0,113.5,5.1,16.65,1002.5,945.34,728.64
2018,5,22,12,30,932.0,115.0,5.1,16.6,1000.0,967.72,744.5
2018,5,22,12,45,928.0,116.0,5.15,16.6,989.5,984.92,757.04
2018,5,22,13,0,924.0,117.0,5.2,16.6,979.0,999.15,767.63
2018,5,22,13,15,920.5,116.5,5.2,16.5,961.5,1009.31,775.44
2018,5,22,13,30,917.0,116.0,5.2,16.4,944.0,1016.36,781.23
2018,5,22,13,45,912.0,114.5,5.2,16.3,919.5,1017.79,783.26
2018,5,22,14,0,907.0,113.0,5.2,16.2,895.0,1016.06,783.25
2018,5,22,14,15,899.5,111.5,5.2,16.0,864.0,1008.75,779.8
2018,5,22,14,30,892.0,110.0,5.2,15.8,833.0,998.39,774.35
2018,5,22,14,45,882.5,108.0,5.2,15.65,796.0,982.57,765.02
2018,5,22,15,0,873.0,106.0,5.2,15.5,759.0,963.93,753.78
2018,5,22,15,15,860.0,104.0,5.2,15.5,717.0,939.29,737.87
2018,5,22,15,30,847.0,102.0,5.2,15.5,675.0,912.22,720.24
2018,5,22,15,45,830.5,99.0,5.1,14.95,628.5,886.43,704.38
2018,5,22,16,0,814.0,96.0,5.0,14.4,582.0,850.71,681.12
2018,5,22,16,15,792.5,92.5,4.95,14.0,533.0,808.37,652.62
2018,5,22,16,30,771.0,89.0,4.9,13.6,484.0,764.8,622.8
2018,5,22,16,45,742.0,85.5,4.85,13.2,433.0,714.26,587.11
2018,5,22,17,0,713.0,82.0,4.8,12.8,382.0,667.33,553.49
2018,5,22,17,15,651.5,80.0,4.7,12.3,326.5,595.36,499.08
2018,5,22,17,30,590.0,78.0,4.6,11.8,271.0,526.23,444.28
2018,5,22,17,45,501.0,72.5,4.5,11.3,216.5,438.24,371.58
2018,5,22,18,0,412.0,67.0,4.4,10.8,162.0,352.65,298.73
2018,5,22,18,15,339.5,56.0,4.25,10.35,121.5,281.84,236.27
2018,5,22,18,30,267.0,45.0,4.1,9.9,81.0,217.54,177.71
2018,5,22,18,45,170.5,30.5,3.9,9.5,50.0,144.08,106.18
2018,5,22,19,0,74.0,16.0,3.7,9.1,19.0,46.56,0.0
2018,5,22,19,15,37.0,8.0,3.65,8.95,9.5,21.63,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.5,2.3,8.6,5.0,0.0,0.0
2018,5,23,5,0,37.0,9.0,2.4,8.7,10.0,8.58,0.0
2018,5,23,5,15,114.5,20.5,2.5,8.85,31.5,16.11,2.55
2018,5,23,5,30,192.0,32.0,2.6,9.0,53.0,24.72,15.76
2018,5,23,5,45,211.0,35.5,2.75,9.2,69.5,26.67,18.27
2018,5,23,6,0,230.0,39.0,2.9,9.4,86.0,28.59,20.3
2018,5,23,6,15,115.0,34.5,2.95,9.65,58.0,24.35,16.57
2018,5,23,6,30,0.0,30.0,3.0,9.9,30.0,27.83,19.75
2018,5,23,6,45,0.0,50.0,3.0,10.15,50.0,46.46,36.58
2018,5,23,7,0,0.0,70.0,3.0,10.4,70.0,65.13,53.21
2018,5,23,7,15,0.0,85.0,3.1,10.7,85.0,78.77,62.03
2018,5,23,7,30,0.0,100.0,3.2,11.0,100.0,92.09,73.0
2018,5,23,7,45,0.0,107.0,3.25,11.35,107.0,98.58,78.08
2018,5,23,8,0,0.0,114.0,3.3,11.7,114.0,105.06,83.1
2018,5,23,8,15,2.5,136.0,3.4,12.2,137.5,125.16,99.25
2018,5,23,8,30,5.0,158.0,3.5,12.7,161.0,145.55,115.45
2018,5,23,8,45,4.0,155.5,3.65,13.2,158.0,143.84,113.57
2018,5,23,9,0,3.0,153.0,3.8,13.7,155.0,141.85,111.52
2018,5,23,9,15,6.0,177.0,3.9,14.15,181.5,164.91,129.76
2018,5,23,9,30,9.0,201.0,4.0,14.6,208.0,188.33,148.1
2018,5,23,9,45,10.5,214.0,4.15,15.05,222.5,201.63,158.26
2018,5,23,10,0,12.0,227.0,4.3,15.5,237.0,215.13,168.55
2018,5,23,10,15,13.5,243.0,4.4,15.85,254.5,231.52,181.13
2018,5,23,10,30,15.0,259.0,4.5,16.2,272.0,248.14,193.82
2018,5,23,10,45,14.5,251.5,4.55,16.5,264.5,242.34,188.92
2018,5,23,11,0,14.0,244.0,4.6,16.8,257.0,236.34,183.94
2018,5,23,11,15,14.0,249.0,4.65,16.95,262.0,242.03,188.23
2018,5,23,11,30,14.0,254.0,4.7,17.1,267.0,247.73,192.53
2018,5,23,11,45,18.0,289.0,4.75,17.2,306.0,284.67,221.24
2018,5,23,12,0,22.0,324.0,4.8,17.3,345.0,324.86,252.19
2018,5,23,12,15,21.5,326.5,4.85,17.3,347.0,325.69,252.79
2018,5,23,12,30,21.0,329.0,4.9,17.3,349.0,329.13,255.51
2018,5,23,12,45,49.0,368.5,4.9,17.3,414.5,401.61,312.01
2018,5,23,13,0,77.0,408.0,4.9,17.3,480.0,470.91,365.24
2018,5,23,13,15,274.5,373.0,4.9,17.2,622.5,648.12,504.22
2018,5,23,13,30,472.0,338.0,4.9,17.1,765.0,821.58,635.43
2018,5,23,13,45,568.0,285.0,4.9,17.0,785.0,868.97,672.51
2018,5,23,14,0,664.0,232.0,4.9,16.9,805.0,917.52,710.49
2018,5,23,14,15,788.5,166.0,4.9,16.7,823.0,967.29,746.86
2018,5,23,14,30,913.0,100.0,4.9,16.5,841.0,1008.63,777.25
2018,5,23,14,45,905.5,98.0,4.95,16.3,805.0,994.45,769.41
2018,5,23,15,0,898.0,96.0,5.0,16.1,769.0,977.35,759.93
2018,5,23,15,15,886.0,94.0,5.0,16.1,727.0,953.17,744.52
2018,5,23,15,30,874.0,92.0,5.0,16.1,685.0,926.47,727.34
2018,5,23,15,45,860.5,89.0,5.0,15.35,639.0,894.88,708.65
2018,5,23,16,0,847.0,86.0,5.0,14.6,593.0,861.18,688.19
2018,5,23,16,15,828.5,83.0,4.95,14.1,544.5,828.59,667.34
2018,5,23,16,30,810.0,80.0,4.9,13.6,496.0,787.1,639.5
2018,5,23,16,45,784.5,76.0,4.85,13.1,444.5,737.57,605.06
2018,5,23,17,0,759.0,72.0,4.8,12.6,393.0,687.56,569.51
2018,5,23,17,15,722.5,68.0,4.65,12.0,341.5,629.33,526.31
2018,5,23,17,30,686.0,64.0,4.5,11.4,290.0,572.0,482.58
2018,5,23,17,45,634.0,58.5,4.4,10.85,239.5,508.0,430.34
2018,5,23,18,0,582.0,53.0,4.3,10.3,189.0,443.54,375.48
2018,5,23,18,15,501.0,46.0,4.1,9.85,143.0,364.24,305.74
2018,5,23,18,30,420.0,39.0,3.9,9.4,97.0,291.41,239.25
2018,5,23,18,45,287.5,28.5,3.7,8.9,61.0,197.64,148.94
2018,5,23,19,0,155.0,18.0,3.5,8.4,25.0,100.98,0.0
2018,5,23,19,15,77.5,9.0,3.35,8.2,12.5,38.03,0.0
2018,5,23,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,24,4,45,13.0,2.5,1.7,6.1,3.0,0.0,0.0
2018,5,24,5,0,26.0,5.0,1.8,6.4,6.0,4.77,0.0
2018,5,24,5,15,100.5,16.0,2.05,6.95,26.0,12.44,1.27
2018,5,24,5,30,175.0,27.0,2.3,7.5,46.0,20.7,12.42
2018,5,24,5,45,230.5,31.5,2.6,8.1,70.5,22.7,14.81
2018,5,24,6,0,286.0,36.0,2.9,8.7,95.0,24.91,17.04
2018,5,24,6,15,143.0,39.5,2.85,9.1,69.0,27.98,19.93
2018,5,24,6,30,0.0,43.0,2.8,9.5,43.0,39.93,30.81
2018,5,24,6,45,0.0,52.5,2.8,9.95,52.5,48.79,38.71
2018,5,24,7,0,0.0,62.0,2.8,10.4,62.0,57.66,46.5
2018,5,24,7,15,0.0,66.0,2.8,10.85,66.0,61.4,47.18
2018,5,24,7,30,0.0,70.0,2.8,11.3,70.0,65.15,50.1
