Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,45,0.5,105.5,2.75,11.75,106.0,97.36,76.92
2018,5,24,8,0,1.0,141.0,2.7,12.2,142.0,128.44,102.28
2018,5,24,8,15,4.0,163.0,2.75,12.65,166.0,148.62,118.22
2018,5,24,8,30,7.0,185.0,2.8,13.1,190.0,169.21,134.35
2018,5,24,8,45,11.0,211.5,2.8,13.6,219.5,194.36,153.95
2018,5,24,9,0,15.0,238.0,2.8,14.1,249.0,220.06,173.78
2018,5,24,9,15,21.5,270.0,2.9,14.55,286.5,252.07,198.45
2018,5,24,9,30,28.0,302.0,3.0,15.0,324.0,277.86,218.02
2018,5,24,9,45,152.5,325.0,3.05,15.45,453.5,361.14,282.75
2018,5,24,10,0,277.0,348.0,3.1,15.9,583.0,456.11,355.66
2018,5,24,10,15,328.5,356.5,3.2,16.3,644.0,511.61,397.6
2018,5,24,10,30,380.0,365.0,3.3,16.7,705.0,571.26,442.3
2018,5,24,10,45,463.0,338.5,3.4,17.05,761.5,624.35,482.8
2018,5,24,11,0,546.0,312.0,3.5,17.4,818.0,685.76,528.96
2018,5,24,11,15,538.5,312.0,3.6,17.6,816.5,704.79,542.72
2018,5,24,11,30,531.0,312.0,3.7,17.8,815.0,722.14,555.36
2018,5,24,11,45,601.0,284.0,3.8,18.05,856.0,775.67,595.42
2018,5,24,12,0,671.0,256.0,3.9,18.3,897.0,833.14,637.59
2018,5,24,12,15,469.5,349.5,4.05,18.35,797.5,764.19,583.79
2018,5,24,12,30,268.0,443.0,4.2,18.4,698.0,681.29,519.38
2018,5,24,12,45,237.0,433.0,4.35,18.45,657.0,654.05,500.25
2018,5,24,13,0,206.0,423.0,4.5,18.5,616.0,616.79,473.5
2018,5,24,13,15,309.5,397.0,4.65,18.2,680.5,706.31,543.44
2018,5,24,13,30,413.0,371.0,4.8,17.9,745.0,797.49,613.26
2018,5,24,13,45,414.5,367.5,4.95,17.6,734.5,803.34,619.14
2018,5,24,14,0,416.0,364.0,5.1,17.3,724.0,807.43,624.33
2018,5,24,14,15,389.0,359.0,5.2,16.75,686.0,769.53,599.14
2018,5,24,14,30,362.0,354.0,5.3,16.2,648.0,740.54,580.06
2018,5,24,14,45,293.5,353.0,5.4,15.65,584.5,674.58,531.93
2018,5,24,15,0,225.0,352.0,5.5,15.1,521.0,594.86,472.61
2018,5,24,15,15,146.5,323.5,5.5,15.1,431.0,489.33,390.77
2018,5,24,15,30,68.0,295.0,5.5,15.1,341.0,371.1,297.08
2018,5,24,15,45,70.0,269.0,5.55,13.8,313.5,345.4,279.44
2018,5,24,16,0,72.0,243.0,5.6,12.5,286.0,319.08,260.71
2018,5,24,16,15,129.0,222.0,5.45,12.1,291.5,358.75,296.09
2018,5,24,16,30,186.0,201.0,5.3,11.7,297.0,381.02,317.26
2018,5,24,16,45,302.0,170.0,5.2,11.3,307.0,447.36,375.63
2018,5,24,17,0,418.0,139.0,5.1,10.9,317.0,505.26,426.27
2018,5,24,17,15,422.5,119.5,4.95,10.65,279.0,471.59,399.86
2018,5,24,17,30,427.0,100.0,4.8,10.4,241.0,436.19,371.53
2018,5,24,17,45,402.0,85.5,4.65,10.2,200.5,386.27,329.51
2018,5,24,18,0,377.0,71.0,4.5,10.0,160.0,337.53,287.09
2018,5,24,18,15,311.5,60.5,4.25,9.75,122.0,272.82,229.36
2018,5,24,18,30,246.0,50.0,4.0,9.5,84.0,214.04,175.44
2018,5,24,18,45,154.5,35.0,3.8,9.3,53.5,143.31,107.83
2018,5,24,19,0,63.0,20.0,3.6,9.1,23.0,59.42,0.0
2018,5,24,19,15,31.5,10.0,3.45,9.0,11.5,21.54,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,7.6,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,7.8,7.0,6.67,0.0
2018,5,25,5,15,6.0,19.5,1.65,8.1,20.0,17.83,4.88
2018,5,25,5,30,8.0,32.0,1.9,8.4,33.0,29.26,19.87
2018,5,25,5,45,17.0,49.0,2.15,8.7,52.0,43.22,33.17
2018,5,25,6,0,26.0,66.0,2.4,9.0,71.0,57.36,46.37
2018,5,25,6,15,30.5,80.5,2.45,9.3,88.5,69.48,57.52
2018,5,25,6,30,35.0,95.0,2.5,9.6,106.0,81.41,68.25
2018,5,25,6,45,42.5,119.5,2.6,9.95,135.0,100.1,84.77
2018,5,25,7,0,50.0,144.0,2.7,10.3,164.0,118.26,100.5
2018,5,25,7,15,59.0,156.5,2.65,10.75,183.0,130.93,104.87
2018,5,25,7,30,68.0,169.0,2.6,11.2,202.0,146.66,115.91
2018,5,25,7,45,53.0,181.0,2.6,11.65,208.5,159.73,126.34
2018,5,25,8,0,38.0,193.0,2.6,12.1,215.0,171.22,135.82
2018,5,25,8,15,67.5,238.0,2.6,12.55,281.0,216.36,170.9
2018,5,25,8,30,97.0,283.0,2.6,13.0,347.0,264.86,208.39
2018,5,25,8,45,107.5,310.5,2.65,13.45,385.5,297.57,233.7
2018,5,25,9,0,118.0,338.0,2.7,13.9,424.0,324.36,254.28
2018,5,25,9,15,113.0,335.0,2.7,14.2,421.0,330.07,258.7
2018,5,25,9,30,108.0,332.0,2.7,14.5,418.0,334.71,262.24
2018,5,25,9,45,65.5,306.5,2.75,14.8,359.5,305.24,239.14
2018,5,25,10,0,23.0,281.0,2.8,15.1,301.0,264.44,206.78
2018,5,25,10,15,15.0,225.0,2.85,15.2,238.0,216.36,168.99
2018,5,25,10,30,7.0,169.0,2.9,15.3,175.0,161.35,125.28
2018,5,25,10,45,9.5,197.0,2.95,15.35,205.5,189.27,147.47
2018,5,25,11,0,12.0,225.0,3.0,15.4,236.0,217.51,169.61
2018,5,25,11,15,10.0,200.5,3.05,15.55,210.0,194.3,151.1
2018,5,25,11,30,8.0,176.0,3.1,15.7,184.0,170.65,132.31
2018,5,25,11,45,5.0,149.5,3.2,15.9,154.5,143.94,110.94
2018,5,25,12,0,2.0,123.0,3.3,16.1,125.0,116.85,89.16
2018,5,25,12,15,8.5,185.5,3.4,16.2,193.5,181.46,140.8
2018,5,25,12,30,15.0,248.0,3.5,16.3,262.0,246.89,192.2
2018,5,25,12,45,16.0,263.5,3.6,16.35,278.5,263.4,204.97
2018,5,25,13,0,17.0,279.0,3.7,16.4,295.0,280.07,217.99
2018,5,25,13,15,18.5,262.5,3.75,16.35,279.5,273.22,212.97
2018,5,25,13,30,20.0,246.0,3.8,16.3,264.0,259.8,202.9
2018,5,25,13,45,24.5,270.5,3.9,16.2,292.0,290.32,227.16
2018,5,25,14,0,29.0,295.0,4.0,16.1,320.0,321.49,251.78
2018,5,25,14,15,274.5,248.5,4.05,15.95,472.5,538.56,427.65
2018,5,25,14,30,520.0,202.0,4.1,15.8,625.0,750.0,590.97
2018,5,25,14,45,495.0,221.0,4.15,15.7,609.5,739.82,582.59
2018,5,25,15,0,470.0,240.0,4.2,15.6,594.0,734.66,579.14
2018,5,25,15,15,524.5,215.0,4.2,15.6,589.0,754.94,596.92
2018,5,25,15,30,579.0,190.0,4.2,15.6,584.0,777.33,615.99
2018,5,25,15,45,535.0,183.0,4.15,15.15,528.0,713.75,570.69
2018,5,25,16,0,491.0,176.0,4.1,14.7,472.0,656.49,529.58
2018,5,25,16,15,559.5,151.0,4.0,14.4,461.5,682.28,552.73
2018,5,25,16,30,628.0,126.0,3.9,14.1,451.0,696.12,565.37
2018,5,25,16,45,604.0,118.5,3.85,13.75,404.5,649.48,532.05
2018,5,25,17,0,580.0,111.0,3.8,13.4,358.0,602.59,497.91
2018,5,25,17,15,583.5,96.0,3.7,13.05,317.0,567.23,471.91
2018,5,25,17,30,587.0,81.0,3.6,12.7,276.0,529.94,443.32
2018,5,25,17,45,530.0,72.5,3.45,12.3,226.0,459.14,385.71
2018,5,25,18,0,473.0,64.0,3.3,11.9,176.0,391.88,329.12
2018,5,25,18,15,416.5,54.5,3.15,11.55,136.0,327.67,273.0
2018,5,25,18,30,360.0,45.0,3.0,11.2,96.0,267.68,218.4
2018,5,25,18,45,246.0,33.0,2.8,10.85,62.0,183.44,139.22
2018,5,25,19,0,132.0,21.0,2.6,10.5,28.0,96.68,0.0
2018,5,25,19,15,66.0,10.5,2.5,10.3,14.0,35.27,0.0
2018,5,25,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,1.5,8.75,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,1.6,8.9,6.0,5.72,0.0
2018,5,26,5,15,4.5,18.0,1.7,9.15,18.0,16.72,4.69
2018,5,26,5,30,4.0,30.0,1.8,9.4,30.0,27.66,18.44
2018,5,26,5,45,17.0,46.5,1.95,9.7,49.5,41.38,31.42
2018,5,26,6,0,30.0,63.0,2.1,10.0,69.0,55.21,44.27
2018,5,26,6,15,18.5,62.0,2.1,10.4,66.0,55.54,44.75
2018,5,26,6,30,7.0,61.0,2.1,10.8,63.0,56.75,45.81
2018,5,26,6,45,12.0,93.5,2.05,11.2,98.0,84.5,70.49
2018,5,26,7,0,17.0,126.0,2.0,11.6,133.0,111.1,93.66
2018,5,26,7,15,34.5,146.0,1.95,11.95,162.0,123.14,98.24
2018,5,26,7,30,52.0,166.0,1.9,12.3,191.0,143.41,113.22
2018,5,26,7,45,26.0,134.0,1.85,12.65,146.5,120.57,94.61
2018,5,26,8,0,0.0,102.0,1.8,13.0,102.0,94.56,73.84
2018,5,26,8,15,0.0,112.0,1.7,13.35,112.0,103.62,81.02
2018,5,26,8,30,0.0,122.0,1.6,13.7,122.0,112.71,88.09
2018,5,26,8,45,2.5,145.0,1.55,14.05,147.0,134.16,105.1
2018,5,26,9,0,5.0,168.0,1.5,14.4,172.0,155.89,122.13
2018,5,26,9,15,6.0,171.5,1.5,14.85,176.5,160.09,124.99
2018,5,26,9,30,7.0,175.0,1.5,15.3,181.0,164.36,127.96
2018,5,26,9,45,25.0,195.0,1.5,15.75,216.5,189.09,147.26
2018,5,26,10,0,43.0,215.0,1.5,16.2,252.0,219.02,170.5
2018,5,26,10,15,35.0,265.5,1.5,16.65,296.0,261.29,202.47
2018,5,26,10,30,27.0,316.0,1.5,17.1,340.0,303.31,233.54
2018,5,26,10,45,28.5,331.5,1.55,17.5,357.5,321.28,246.48
2018,5,26,11,0,30.0,347.0,1.6,17.9,375.0,339.63,259.73
2018,5,26,11,15,58.5,335.0,1.7,18.2,390.5,354.47,271.47
2018,5,26,11,30,87.0,323.0,1.8,18.5,406.0,372.15,285.42
2018,5,26,11,45,271.0,300.0,1.9,18.75,559.5,512.49,393.91
2018,5,26,12,0,455.0,277.0,2.0,19.0,713.0,666.39,507.43
2018,5,26,12,15,687.0,200.5,2.15,19.2,856.5,817.56,616.29
2018,5,26,12,30,919.0,124.0,2.3,19.4,1000.0,966.68,715.93
2018,5,26,12,45,922.5,120.5,2.45,19.55,992.0,986.42,728.71
2018,5,26,13,0,926.0,117.0,2.6,19.7,984.0,1003.31,741.04
2018,5,26,13,15,922.0,116.5,2.7,19.85,966.5,1013.03,748.27
2018,5,26,13,30,918.0,116.0,2.8,20.0,949.0,1019.63,753.64
2018,5,26,13,45,912.0,115.0,2.95,20.15,924.5,1020.64,755.91
2018,5,26,14,0,906.0,114.0,3.1,20.3,900.0,1018.51,756.24
2018,5,26,14,15,898.0,113.5,3.2,20.25,869.5,1011.85,753.83
2018,5,26,14,30,890.0,113.0,3.3,20.2,839.0,1002.19,749.53
2018,5,26,14,45,879.5,111.5,3.4,20.2,802.0,986.08,740.84
2018,5,26,15,0,869.0,110.0,3.5,20.2,765.0,967.2,730.33
2018,5,26,15,15,855.0,108.5,3.5,20.2,723.0,942.36,715.09
2018,5,26,15,30,841.0,107.0,3.5,20.2,681.0,923.29,703.88
2018,5,26,15,45,811.0,107.5,3.65,19.8,630.5,881.56,678.77
2018,5,26,16,0,781.0,108.0,3.8,19.4,580.0,838.48,652.32
2018,5,26,16,15,770.5,101.5,3.85,19.0,534.5,803.08,630.39
2018,5,26,16,30,760.0,95.0,3.9,18.6,489.0,765.87,606.7
2018,5,26,16,45,733.0,90.0,3.95,18.2,438.0,715.53,572.78
2018,5,26,17,0,706.0,85.0,4.0,17.8,387.0,668.86,540.85
2018,5,26,17,15,666.0,81.0,4.05,17.1,336.5,610.22,499.3
2018,5,26,17,30,626.0,77.0,4.1,16.4,286.0,552.89,456.63
2018,5,26,17,45,569.5,70.5,4.15,15.75,236.5,483.28,401.55
2018,5,26,18,0,513.0,64.0,4.2,15.1,187.0,417.02,346.99
2018,5,26,18,15,428.0,56.0,4.25,14.25,142.0,336.45,278.54
2018,5,26,18,30,343.0,48.0,4.3,13.4,97.0,262.18,213.1
2018,5,26,18,45,227.5,35.0,4.35,12.6,62.5,177.75,135.2
2018,5,26,19,0,112.0,22.0,4.4,11.8,28.0,90.19,1.25
2018,5,26,19,15,56.0,11.0,4.35,11.4,14.0,31.99,0.0
2018,5,26,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,27,4,45,32.0,6.0,1.4,7.9,7.0,0.0,0.0
2018,5,27,5,0,64.0,12.0,1.5,8.2,14.0,11.44,0.0
2018,5,27,5,15,182.0,25.5,1.65,8.8,43.5,20.16,7.35
2018,5,27,5,30,300.0,39.0,1.8,9.4,73.0,31.7,21.99
2018,5,27,5,45,395.5,47.5,1.95,10.05,116.0,36.85,27.35
2018,5,27,6,0,491.0,56.0,2.1,10.7,159.0,41.83,32.15
2018,5,27,6,15,555.5,62.0,2.05,11.55,208.0,44.41,34.54
2018,5,27,6,30,620.0,68.0,2.0,12.4,257.0,46.9,36.69
2018,5,27,6,45,645.5,75.5,1.9,13.25,304.0,50.28,39.52
2018,5,27,7,0,671.0,83.0,1.8,14.1,351.0,53.39,42.02
2018,5,27,7,15,635.5,104.5,1.9,14.85,385.5,87.41,55.08
2018,5,27,7,30,600.0,126.0,2.0,15.6,420.0,134.59,83.48
2018,5,27,7,45,623.0,133.5,2.05,16.4,467.0,175.52,111.92
2018,5,27,8,0,646.0,141.0,2.1,17.2,514.0,219.14,146.33
2018,5,27,8,15,732.5,123.5,2.2,17.8,580.0,260.72,179.02
2018,5,27,8,30,819.0,106.0,2.3,18.4,646.0,315.42,223.7
2018,5,27,8,45,853.5,100.0,2.35,19.0,695.0,371.19,270.84
2018,5,27,9,0,888.0,94.0,2.4,19.6,744.0,423.4,314.72
2018,5,27,9,15,898.0,95.5,2.45,20.2,782.5,473.63,356.42
2018,5,27,9,30,908.0,97.0,2.5,20.8,821.0,523.94,396.94
2018,5,27,9,45,916.0,97.5,2.55,21.4,853.5,572.22,434.77
2018,5,27,10,0,924.0,98.0,2.6,22.0,886.0,619.97,471.07
2018,5,27,10,15,929.5,99.0,2.6,22.5,912.0,665.85,504.93
2018,5,27,10,30,935.0,100.0,2.6,23.0,938.0,710.6,537.03
2018,5,27,10,45,939.5,100.5,2.65,23.45,958.0,752.89,566.28
2018,5,27,11,0,944.0,101.0,2.7,23.9,978.0,793.58,592.79
2018,5,27,11,15,946.0,101.5,2.8,24.25,990.5,830.59,617.08
2018,5,27,11,30,948.0,102.0,2.9,24.6,1003.0,865.52,639.85
2018,5,27,11,45,949.0,101.5,2.95,25.0,1007.5,896.48,659.4
2018,5,27,12,0,950.0,101.0,3.0,25.4,1012.0,925.03,677.28
2018,5,27,12,15,950.0,100.5,3.05,25.6,1009.5,950.14,693.4
2018,5,27,12,30,950.0,100.0,3.1,25.8,1007.0,972.53,707.78
2018,5,27,12,45,948.5,100.0,3.2,26.05,997.5,991.17,720.03
2018,5,27,13,0,947.0,100.0,3.3,26.3,988.0,1006.85,730.44
2018,5,27,13,15,945.0,98.5,3.35,26.45,971.0,1017.46,737.6
2018,5,27,13,30,943.0,97.0,3.4,26.6,954.0,1024.9,742.86
2018,5,27,13,45,938.5,96.0,3.45,26.75,930.0,1027.23,744.96
2018,5,27,14,0,934.0,95.0,3.5,26.9,906.0,1026.35,745.16
2018,5,27,14,15,928.0,93.5,3.5,26.85,875.5,1020.28,742.35
2018,5,27,14,30,922.0,92.0,3.5,26.8,845.0,1011.07,737.67
2018,5,27,14,45,914.0,90.5,3.55,26.8,809.0,996.86,730.07
2018,5,27,15,0,906.0,89.0,3.6,26.8,773.0,979.73,720.64
2018,5,27,15,15,894.5,87.5,3.6,26.8,731.5,956.48,706.88
2018,5,27,15,30,883.0,86.0,3.6,26.8,690.0,930.68,691.46
2018,5,27,15,45,869.0,83.5,3.55,26.4,644.5,899.04,672.85
2018,5,27,16,0,855.0,81.0,3.5,26.0,599.0,865.31,652.69
2018,5,27,16,15,835.5,78.5,3.45,25.6,550.0,824.96,627.72
2018,5,27,16,30,816.0,76.0,3.4,25.2,501.0,790.33,606.46
2018,5,27,16,45,790.5,73.0,3.4,24.75,450.0,741.91,575.27
2018,5,27,17,0,765.0,70.0,3.4,24.3,399.0,693.02,543.05
2018,5,27,17,15,729.5,66.0,3.4,23.4,347.5,635.33,504.24
2018,5,27,17,30,694.0,62.0,3.4,22.5,296.0,578.49,464.62
2018,5,27,17,45,642.5,57.5,3.4,21.65,246.0,511.69,414.37
2018,5,27,18,0,591.0,53.0,3.4,20.8,196.0,451.96,366.71
2018,5,27,18,15,513.5,46.5,3.5,19.65,150.0,374.59,303.2
2018,5,27,18,30,436.0,40.0,3.6,18.5,104.0,303.31,241.84
2018,5,27,18,45,312.0,30.5,3.7,17.4,67.5,213.04,160.53
2018,5,27,19,0,188.0,21.0,3.8,16.3,31.0,121.66,16.45
2018,5,27,19,15,94.0,10.5,3.85,15.6,15.5,46.23,0.0
2018,5,27,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,28,4,45,57.5,6.5,1.65,9.75,8.0,0.0,0.0
2018,5,28,5,0,115.0,13.0,1.8,10.0,16.0,12.39,0.0
2018,5,28,5,15,254.5,23.0,2.0,10.6,47.5,18.62,6.66
2018,5,28,5,30,394.0,33.0,2.2,11.2,79.0,25.92,16.85
2018,5,28,5,45,481.5,39.5,2.35,11.8,122.5,29.67,20.79
2018,5,28,6,0,569.0,46.0,2.5,12.4,166.0,33.33,24.32
2018,5,28,6,15,625.0,51.0,2.4,13.2,215.0,38.93,29.4
2018,5,28,6,30,681.0,56.0,2.3,14.0,264.0,41.35,31.49
2018,5,28,6,45,719.0,60.0,2.2,14.85,315.5,42.81,32.62
2018,5,28,7,0,757.0,64.0,2.1,15.7,367.0,44.2,33.63
2018,5,28,7,15,784.5,67.0,2.05,16.7,418.0,70.24,36.79
2018,5,28,7,30,812.0,70.0,2.0,17.7,469.0,122.71,64.79
2018,5,28,7,45,832.0,72.5,1.95,18.65,518.5,169.63,97.22
2018,5,28,8,0,852.0,75.0,1.9,19.6,568.0,218.75,136.35
2018,5,28,8,15,867.5,77.5,1.9,20.4,615.0,268.84,178.84
2018,5,28,8,30,883.0,80.0,1.9,21.2,662.0,320.36,223.04
2018,5,28,8,45,895.0,82.0,1.9,22.05,705.5,371.52,266.59
2018,5,28,9,0,907.0,84.0,1.9,22.9,749.0,423.37,309.61
2018,5,28,9,15,915.5,86.0,2.0,23.55,787.0,474.16,351.12
2018,5,28,9,30,924.0,88.0,2.1,24.2,825.0,524.88,391.34
2018,5,28,9,45,929.5,90.0,2.15,24.9,857.5,573.74,428.71
2018,5,28,10,0,935.0,92.0,2.2,25.6,890.0,621.83,464.34
2018,5,28,10,15,940.5,93.0,2.35,26.2,916.5,668.12,498.31
2018,5,28,10,30,946.0,94.0,2.5,26.8,943.0,713.24,530.62
2018,5,28,10,45,950.5,94.5,2.6,27.35,963.0,755.88,559.42
2018,5,28,11,0,955.0,95.0,2.7,27.9,983.0,796.92,585.75
2018,5,28,11,15,958.0,95.0,2.75,28.3,996.0,834.55,609.6
2018,5,28,11,30,961.0,95.0,2.8,28.7,1009.0,870.14,631.92
2018,5,28,11,45,963.5,94.5,2.8,29.05,1015.0,902.66,651.85
2018,5,28,12,0,966.0,94.0,2.8,29.4,1021.0,932.81,670.12
2018,5,28,12,15,964.5,95.0,2.85,29.6,1018.5,958.3,686.12
2018,5,28,12,30,963.0,96.0,2.9,29.8,1016.0,981.01,700.39
2018,5,28,12,45,960.5,96.5,2.95,30.0,1006.0,999.4,711.97
2018,5,28,13,0,958.0,97.0,3.0,30.2,996.0,1014.77,721.74
2018,5,28,13,15,955.0,96.5,3.0,30.3,979.0,1025.53,728.58
2018,5,28,13,30,952.0,96.0,3.0,30.4,962.0,1033.12,733.56
2018,5,28,13,45,947.5,94.5,3.05,30.5,937.5,1034.97,735.5
2018,5,28,14,0,943.0,93.0,3.1,30.6,913.0,1033.58,735.57
2018,5,28,14,15,936.5,92.0,3.15,30.6,882.5,1027.54,733.14
2018,5,28,14,30,930.0,91.0,3.2,30.6,852.0,1018.37,728.86
2018,5,28,14,45,921.5,90.0,3.25,30.6,815.5,1004.19,721.5
2018,5,28,15,0,913.0,89.0,3.3,30.6,779.0,987.09,712.37
2018,5,28,15,15,902.0,86.5,3.3,30.6,737.0,963.08,698.45
2018,5,28,15,30,891.0,84.0,3.3,30.6,695.0,936.46,682.86
2018,5,28,15,45,876.5,82.5,3.3,30.2,649.5,905.4,665.38
2018,5,28,16,0,862.0,81.0,3.3,29.8,604.0,872.27,646.37
2018,5,28,16,15,843.5,78.0,3.3,29.3,555.0,832.01,622.51
2018,5,28,16,30,825.0,75.0,3.3,28.8,506.0,790.34,597.29
2018,5,28,16,45,800.5,72.0,3.25,28.3,455.0,749.5,571.91
2018,5,28,17,0,776.0,69.0,3.2,27.8,404.0,701.06,540.52
2018,5,28,17,15,741.5,65.0,3.15,26.85,352.0,643.71,502.69
2018,5,28,17,30,707.0,61.0,3.1,25.9,300.0,587.14,464.04
2018,5,28,17,45,657.5,56.5,3.0,24.95,250.0,521.14,415.5
2018,5,28,18,0,608.0,52.0,2.9,24.0,200.0,461.81,369.05
2018,5,28,18,15,533.0,45.5,3.0,22.85,153.5,385.07,307.3
2018,5,28,18,30,458.0,39.0,3.1,21.7,107.0,314.25,247.39
2018,5,28,18,45,333.0,30.0,3.2,20.55,70.0,223.0,166.81
2018,5,28,19,0,208.0,21.0,3.3,19.4,33.0,131.4,29.5
2018,5,28,19,15,104.0,10.5,3.45,18.6,16.5,50.22,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,29,4,45,58.0,6.5,2.9,10.95,8.0,0.0,0.0
2018,5,29,5,0,116.0,13.0,3.1,11.1,16.0,12.39,0.0
2018,5,29,5,15,255.0,23.5,3.15,11.6,48.0,19.04,7.23
2018,5,29,5,30,394.0,34.0,3.2,12.1,80.0,26.79,17.54
2018,5,29,5,45,481.5,40.5,3.3,12.6,123.5,30.5,21.44
2018,5,29,6,0,569.0,47.0,3.4,13.1,167.0,34.11,24.93
2018,5,29,6,15,625.0,52.0,3.35,13.95,216.5,39.76,30.04
2018,5,29,6,30,681.0,57.0,3.3,14.8,266.0,42.15,32.08
2018,5,29,6,45,719.5,60.5,3.2,15.6,317.0,43.17,32.82
2018,5,29,7,0,758.0,64.0,3.1,16.4,368.0,44.17,33.48
2018,5,29,7,15,785.0,67.5,3.1,17.3,419.5,71.6,37.33
2018,5,29,7,30,812.0,71.0,3.1,18.2,471.0,117.11,59.92
2018,5,29,7,45,832.0,73.5,3.05,19.1,520.5,171.31,98.57
2018,5,29,8,0,852.0,76.0,3.0,20.0,570.0,220.4,137.91
2018,5,29,8,15,867.0,78.5,2.95,20.8,616.5,270.35,180.51
2018,5,29,8,30,882.0,81.0,2.9,21.6,663.0,321.67,224.82
2018,5,29,8,45,893.5,82.5,2.9,22.4,705.5,372.19,268.25
2018,5,29,9,0,905.0,84.0,2.9,23.2,748.0,423.32,311.2
2018,5,29,9,15,915.0,85.0,2.9,23.8,786.5,473.8,352.72
2018,5,29,9,30,925.0,86.0,2.9,24.4,825.0,524.34,393.0
2018,5,29,9,45,933.5,86.5,2.9,25.05,858.0,573.51,430.94
2018,5,29,10,0,942.0,87.0,2.9,25.7,891.0,622.17,467.29
2018,5,29,10,15,946.5,88.0,2.95,26.2,917.0,668.06,501.04
2018,5,29,10,30,951.0,89.0,3.0,26.7,943.0,712.71,533.0
2018,5,29,10,45,954.0,90.0,3.05,27.15,962.5,754.86,561.47
2018,5,29,11,0,957.0,91.0,3.1,27.6,982.0,795.29,587.55
2018,5,29,11,15,959.5,91.0,3.2,27.95,994.5,832.55,611.74
2018,5,29,11,30,962.0,91.0,3.3,28.3,1007.0,867.72,634.41
2018,5,29,11,45,962.5,91.5,3.35,28.6,1012.0,899.45,654.52
2018,5,29,12,0,963.0,92.0,3.4,28.9,1017.0,928.72,672.94
2018,5,29,12,15,962.0,92.5,3.5,28.95,1014.5,954.07,689.79
2018,5,29,12,30,961.0,93.0,3.6,29.0,1012.0,976.66,704.91
2018,5,29,12,45,957.5,94.5,3.75,29.1,1002.0,995.02,717.56
2018,5,29,13,0,954.0,96.0,3.9,29.2,992.0,1010.37,728.37
2018,5,29,13,15,951.0,96.0,4.05,29.0,975.5,1021.59,737.52
2018,5,29,13,30,948.0,96.0,4.2,28.8,959.0,1029.66,744.78
2018,5,29,13,45,944.5,94.5,4.35,28.65,935.5,1032.49,748.62
2018,5,29,14,0,941.0,93.0,4.5,28.5,912.0,1032.09,750.52
2018,5,29,14,15,935.5,91.5,4.65,28.15,882.0,1026.52,749.81
2018,5,29,14,30,930.0,90.0,4.8,27.8,852.0,1017.79,747.6
2018,5,29,14,45,922.0,89.5,4.9,27.4,816.5,1004.68,742.25
2018,5,29,15,0,914.0,89.0,5.0,27.0,781.0,988.65,734.99
2018,5,29,15,15,903.5,87.0,5.0,27.0,739.5,965.71,721.13
2018,5,29,15,30,893.0,85.0,5.0,27.0,698.0,940.16,705.55
2018,5,29,15,45,881.0,82.0,5.2,25.75,653.0,909.6,691.28
2018,5,29,16,0,869.0,79.0,5.4,24.5,608.0,876.81,674.95
2018,5,29,16,15,853.5,76.5,5.45,23.55,560.5,839.58,653.3
2018,5,29,16,30,838.0,74.0,5.5,22.6,513.0,800.75,630.02
2018,5,29,16,45,815.0,71.5,5.55,21.6,462.5,761.35,605.84
2018,5,29,17,0,792.0,69.0,5.6,20.6,412.0,714.24,575.11
2018,5,29,17,15,759.0,65.5,5.6,19.5,360.5,658.06,536.42
2018,5,29,17,30,726.0,62.0,5.6,18.4,309.0,602.48,496.76
2018,5,29,17,45,677.5,57.5,5.6,17.25,258.0,536.34,446.11
2018,5,29,18,0,629.0,53.0,5.6,16.1,207.0,476.82,397.49
2018,5,29,18,15,553.0,47.0,5.5,15.15,160.0,399.14,331.2
2018,5,29,18,30,477.0,41.0,5.4,14.2,113.0,327.29,267.22
2018,5,29,18,45,348.0,31.5,5.35,13.3,74.0,232.3,180.42
2018,5,29,19,0,219.0,22.0,5.3,12.4,35.0,138.11,43.39
2018,5,29,19,15,109.5,11.0,5.3,11.95,17.5,52.99,0.0
2018,5,29,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,9.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,7.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,5,30,4,45,23.0,6.0,5.0,8.05,6.5,0.0,0.0
2018,5,30,5,0,46.0,12.0,5.1,8.2,13.0,11.44,0.0
2018,5,30,5,15,118.0,26.0,5.2,8.5,37.5,20.46,8.65
2018,5,30,5,30,190.0,40.0,5.3,8.8,62.0,30.95,21.46
2018,5,30,5,45,229.0,55.0,5.4,9.05,94.5,41.75,31.85
2018,5,30,6,0,268.0,70.0,5.5,9.3,127.0,52.06,41.56
2018,5,30,6,15,311.0,85.5,5.6,9.6,168.5,62.26,50.96
2018,5,30,6,30,354.0,101.0,5.7,9.9,210.0,71.95,59.68
2018,5,30,6,45,302.0,126.0,5.75,10.2,231.0,93.86,79.19
2018,5,30,7,0,250.0,151.0,5.8,10.5,252.0,109.55,92.84
2018,5,30,7,15,205.5,179.5,5.85,10.8,269.5,144.86,113.29
2018,5,30,7,30,161.0,208.0,5.9,11.1,287.0,174.45,135.71
2018,5,30,7,45,134.0,230.0,5.9,11.35,300.5,198.22,155.22
2018,5,30,8,0,107.0,252.0,5.9,11.6,314.0,227.26,179.86
2018,5,30,8,15,133.0,277.0,5.95,11.75,360.5,253.17,200.03
2018,5,30,8,30,159.0,302.0,6.0,11.9,407.0,289.76,229.24
2018,5,30,8,45,205.5,320.5,6.0,12.1,465.5,331.53,262.3
2018,5,30,9,0,252.0,339.0,6.0,12.3,524.0,370.67,293.6
2018,5,30,9,15,345.5,330.5,6.0,12.5,598.5,421.86,334.48
2018,5,30,9,30,439.0,322.0,6.0,12.7,673.0,475.69,377.93
2018,5,30,9,45,474.5,324.0,6.05,12.9,717.5,521.17,414.8
2018,5,30,10,0,510.0,326.0,6.1,13.1,762.0,569.46,453.49
2018,5,30,10,15,425.5,364.5,6.1,13.6,735.5,575.82,457.36
2018,5,30,10,30,341.0,403.0,6.1,14.1,709.0,578.86,457.92
2018,5,30,10,45,213.5,405.5,6.1,14.55,598.5,513.73,405.58
2018,5,30,11,0,86.0,408.0,6.1,15.0,488.0,435.41,342.09
2018,5,30,11,15,238.0,420.0,6.15,15.4,645.5,568.7,447.43
2018,5,30,11,30,390.0,432.0,6.2,15.8,803.0,716.7,560.61
2018,5,30,11,45,478.5,393.5,6.25,16.2,851.5,775.2,605.31
2018,5,30,12,0,567.0,355.0,6.3,16.6,900.0,837.26,652.5
2018,5,30,12,15,539.0,369.0,6.35,16.65,886.0,845.87,658.1
2018,5,30,12,30,511.0,383.0,6.4,16.7,872.0,851.87,661.99
2018,5,30,12,45,500.0,391.5,6.5,16.75,866.0,866.04,672.48
2018,5,30,13,0,489.0,400.0,6.6,16.8,860.0,878.23,681.52
2018,5,30,13,15,528.0,369.0,6.65,16.6,857.5,898.13,698.72
2018,5,30,13,30,567.0,338.0,6.7,16.4,855.0,915.87,714.44
2018,5,30,13,45,648.0,279.0,6.75,16.25,855.0,945.65,740.44
2018,5,30,14,0,729.0,220.0,6.8,16.1,855.0,971.64,762.01
2018,5,30,14,15,746.5,203.5,6.8,15.8,834.5,974.86,766.11
2018,5,30,14,30,764.0,187.0,6.8,15.5,814.0,974.82,768.1
2018,5,30,14,45,823.5,149.0,6.85,15.25,797.5,983.46,776.71
2018,5,30,15,0,883.0,111.0,6.9,15.0,781.0,984.09,779.63
2018,5,30,15,15,870.5,109.0,6.9,15.0,739.0,960.03,763.63
2018,5,30,15,30,858.0,107.0,6.9,15.0,697.0,941.66,751.97
2018,5,30,15,45,842.5,104.5,6.9,14.3,651.5,909.42,731.96
2018,5,30,16,0,827.0,102.0,6.9,13.6,606.0,875.14,710.25
2018,5,30,16,15,805.5,99.0,6.85,13.2,557.0,833.23,681.44
2018,5,30,16,30,784.0,96.0,6.8,12.8,508.0,790.04,651.29
2018,5,30,16,45,754.0,93.0,6.75,12.4,456.5,738.92,614.45
2018,5,30,17,0,724.0,90.0,6.7,12.0,405.0,691.97,580.23
2018,5,30,17,15,680.0,86.0,6.6,11.55,352.5,629.65,532.78
2018,5,30,17,30,636.0,82.0,6.5,11.1,300.0,568.84,484.63
2018,5,30,17,45,572.5,77.0,6.4,10.6,249.0,495.74,423.93
2018,5,30,18,0,509.0,72.0,6.3,10.1,198.0,426.2,364.27
2018,5,30,18,15,390.5,62.5,6.1,9.7,146.0,322.46,273.56
2018,5,30,18,30,272.0,53.0,5.9,9.3,94.0,232.72,193.23
2018,5,30,18,45,177.5,38.5,5.7,8.9,61.5,158.86,124.8
2018,5,30,19,0,83.0,24.0,5.5,8.5,29.0,76.07,26.96
2018,5,30,19,15,41.5,12.0,5.45,8.35,14.5,27.61,0.0
2018,5,30,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,8.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,8.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,8.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,8.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,4.35,8.15,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.4,8.2,9.0,8.58,0.0
2018,5,31,5,15,41.5,25.5,4.4,8.4,30.0,22.01,10.03
2018,5,31,5,30,78.0,42.0,4.4,8.6,51.0,35.48,25.48
2018,5,31,5,45,121.0,59.5,4.4,8.75,81.5,47.32,36.9
2018,5,31,6,0,164.0,77.0,4.4,8.9,112.0,60.2,48.99
2018,5,31,6,15,193.5,95.0,4.45,9.25,147.0,72.96,60.71
2018,5,31,6,30,223.0,113.0,4.5,9.6,182.0,85.25,71.73
2018,5,31,6,45,235.5,134.0,4.5,9.95,218.5,99.0,83.82
2018,5,31,7,0,248.0,155.0,4.5,10.3,255.0,112.13,95.14
2018,5,31,7,15,345.0,161.0,4.5,10.75,320.0,130.25,97.51
2018,5,31,7,30,442.0,167.0,4.5,11.2,385.0,155.25,108.16
2018,5,31,7,45,535.5,158.0,4.45,11.65,449.5,186.49,127.27
2018,5,31,8,0,629.0,149.0,4.4,12.1,514.0,224.94,155.52
2018,5,31,8,15,586.0,176.5,4.45,12.55,538.5,270.61,197.08
2018,5,31,8,30,543.0,204.0,4.5,13.0,563.0,312.85,235.59
2018,5,31,8,45,703.5,158.0,4.5,13.45,655.0,358.95,272.39
2018,5,31,9,0,864.0,112.0,4.5,13.9,747.0,431.26,331.25
2018,5,31,9,15,847.0,125.5,4.55,14.25,775.0,473.39,368.57
2018,5,31,9,30,830.0,139.0,4.6,14.6,803.0,518.84,407.18
2018,5,31,9,45,852.5,135.0,4.65,15.0,841.0,568.23,447.71
2018,5,31,10,0,875.0,131.0,4.7,15.4,879.0,621.38,490.07
2018,5,31,10,15,902.5,121.5,4.75,15.6,913.5,670.21,528.89
2018,5,31,10,30,930.0,112.0,4.8,15.8,948.0,719.57,567.41
2018,5,31,10,45,935.0,112.5,4.9,16.05,968.5,762.02,599.46
2018,5,31,11,0,940.0,113.0,5.0,16.3,989.0,802.95,628.6
2018,5,31,11,15,942.5,113.0,5.05,16.4,1001.5,839.81,654.72
2018,5,31,11,30,945.0,113.0,5.1,16.5,1014.0,874.65,679.31
2018,5,31,11,45,946.0,113.0,5.15,16.6,1019.0,906.07,701.39
2018,5,31,12,0,947.0,113.0,5.2,16.7,1024.0,935.13,721.78
2018,5,31,12,15,943.0,116.0,5.25,16.7,1021.0,960.04,739.54
2018,5,31,12,30,939.0,119.0,5.3,16.7,1018.0,982.2,755.44
2018,5,31,12,45,932.0,122.0,5.35,16.7,1007.0,998.71,767.48
2018,5,31,13,0,925.0,125.0,5.4,16.7,996.0,1012.21,777.56
2018,5,31,13,15,921.5,124.5,5.35,16.65,979.0,1022.59,784.98
2018,5,31,13,30,918.0,124.0,5.3,16.6,962.0,1029.89,790.39
2018,5,31,13,45,913.0,123.0,5.3,16.6,938.0,1032.1,792.63
2018,5,31,14,0,908.0,122.0,5.3,16.6,914.0,1031.18,792.87
2018,5,31,14,15,900.5,121.0,5.3,16.45,883.5,1024.71,789.85
2018,5,31,14,30,893.0,120.0,5.3,16.3,853.0,1015.21,784.87
2018,5,31,14,45,882.5,118.0,5.3,16.15,816.0,998.77,775.13
2018,5,31,15,0,872.0,116.0,5.3,16.0,779.0,979.52,763.5
2018,5,31,15,15,859.5,113.5,5.3,16.0,737.0,955.16,747.84
2018,5,31,15,30,847.0,111.0,5.3,16.0,695.0,936.61,736.42
2018,5,31,15,45,831.0,108.5,5.2,15.55,649.5,904.18,715.53
2018,5,31,16,0,815.0,106.0,5.1,15.1,604.0,869.75,693.12
2018,5,31,16,15,794.5,102.0,5.05,14.75,555.0,827.87,665.04
2018,5,31,16,30,774.0,98.0,5.0,14.4,506.0,784.67,635.62
2018,5,31,16,45,746.5,94.0,4.95,14.05,455.0,734.72,600.57
2018,5,31,17,0,719.0,90.0,4.9,13.7,404.0,688.78,567.96
2018,5,31,17,15,681.5,84.5,4.85,13.25,352.0,629.59,524.32
2018,5,31,17,30,644.0,79.0,4.8,12.8,300.0,571.48,479.85
2018,5,31,17,45,591.5,72.5,4.7,12.35,250.0,503.63,424.81
2018,5,31,18,0,539.0,66.0,4.6,11.9,200.0,438.72,370.23
2018,5,31,18,15,458.5,58.0,4.4,11.35,154.0,359.19,301.42
2018,5,31,18,30,378.0,50.0,4.2,10.8,108.0,285.57,235.65
2018,5,31,18,45,263.5,38.5,4.0,10.3,72.0,200.44,157.79
2018,5,31,19,0,149.0,27.0,3.8,9.8,36.0,116.72,50.1
2018,5,31,19,15,76.5,14.5,3.65,9.5,19.0,43.73,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,8.9,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,4,45,42.5,6.5,1.25,6.55,8.0,0.0,0.0
2018,6,1,5,0,85.0,13.0,1.3,6.9,16.0,12.39,0.0
2018,6,1,5,15,211.5,26.0,1.45,7.55,48.0,21.29,9.85
2018,6,1,5,30,338.0,39.0,1.6,8.2,80.0,31.34,21.97
2018,6,1,5,45,430.0,47.0,1.75,8.85,123.5,36.1,26.89
2018,6,1,6,0,522.0,55.0,1.9,9.5,167.0,40.7,31.33
2018,6,1,6,15,582.0,61.0,1.85,10.1,216.5,43.36,33.82
2018,6,1,6,30,642.0,67.0,1.8,10.7,266.0,45.92,36.07
2018,6,1,6,45,684.5,71.5,1.7,11.35,317.5,47.14,37.0
2018,6,1,7,0,727.0,76.0,1.6,12.0,369.0,53.4,42.39
2018,6,1,7,15,757.5,79.0,1.55,12.9,420.5,81.91,46.14
2018,6,1,7,30,788.0,82.0,1.5,13.8,472.0,125.91,68.69
2018,6,1,7,45,811.5,84.0,1.45,14.7,522.0,171.68,101.08
2018,6,1,8,0,835.0,86.0,1.4,15.6,572.0,220.11,140.2
2018,6,1,8,15,853.0,88.5,1.5,16.45,620.0,276.94,188.38
2018,6,1,8,30,871.0,91.0,1.6,17.3,668.0,328.43,232.83
2018,6,1,8,45,884.5,92.5,1.75,18.2,711.5,379.07,276.44
2018,6,1,9,0,898.0,94.0,1.9,19.1,755.0,430.52,319.79
2018,6,1,9,15,910.0,94.5,2.0,19.6,794.0,481.12,361.78
2018,6,1,9,30,922.0,95.0,2.1,20.1,833.0,531.97,402.79
2018,6,1,9,45,932.0,95.0,2.15,20.65,867.0,581.37,441.31
2018,6,1,10,0,942.0,95.0,2.2,21.2,901.0,630.4,478.41
2018,6,1,10,15,947.5,96.5,2.25,21.6,928.0,677.34,513.2
2018,6,1,10,30,953.0,98.0,2.3,22.0,955.0,723.12,546.29
2018,6,1,10,45,957.0,98.0,2.35,22.4,974.5,765.2,575.11
2018,6,1,11,0,961.0,98.0,2.4,22.8,994.0,805.61,601.41
2018,6,1,11,15,963.5,98.5,2.4,23.15,1007.0,843.49,625.49
2018,6,1,11,30,966.0,99.0,2.4,23.5,1020.0,879.3,647.96
2018,6,1,11,45,967.5,98.5,2.45,23.85,1025.0,911.15,668.04
2018,6,1,12,0,969.0,98.0,2.5,24.2,1030.0,940.57,686.47
2018,6,1,12,15,967.5,98.5,2.55,24.45,1027.5,965.71,702.36
2018,6,1,12,30,966.0,99.0,2.6,24.7,1025.0,988.07,716.48
2018,6,1,12,45,963.5,99.5,2.65,24.9,1015.0,1006.6,728.33
2018,6,1,13,0,961.0,100.0,2.7,25.1,1005.0,1022.11,738.36
2018,6,1,13,15,958.5,99.0,2.75,25.3,988.0,1033.0,745.54
2018,6,1,13,30,956.0,98.0,2.8,25.5,971.0,1040.71,750.84
2018,6,1,13,45,951.5,97.0,2.85,25.65,947.0,1043.23,753.13
2018,6,1,14,0,947.0,96.0,2.9,25.8,923.0,1042.53,753.52
2018,6,1,14,15,941.0,94.5,3.0,25.85,892.5,1036.59,751.45
2018,6,1,14,30,935.0,93.0,3.1,25.9,862.0,1027.49,747.48
2018,6,1,14,45,926.5,91.5,3.15,25.95,825.5,1012.87,739.59
2018,6,1,15,0,918.0,90.0,3.2,26.0,789.0,995.29,729.89
2018,6,1,15,15,907.0,88.5,3.2,26.0,747.5,972.52,716.58
2018,6,1,15,30,896.0,87.0,3.2,26.0,706.0,947.15,701.6
2018,6,1,15,45,882.0,84.5,3.35,25.65,660.0,915.42,684.28
2018,6,1,16,0,868.0,82.0,3.5,25.3,614.0,881.56,665.2
2018,6,1,16,15,849.5,79.5,3.55,24.9,565.0,841.88,641.3
2018,6,1,16,30,831.0,77.0,3.6,24.5,516.0,807.87,621.0
2018,6,1,16,45,806.5,74.0,3.65,24.1,465.0,759.89,590.26
2018,6,1,17,0,782.0,71.0,3.7,23.7,414.0,711.33,558.4
2018,6,1,17,15,748.5,67.5,3.65,22.8,362.5,655.15,520.64
2018,6,1,17,30,715.0,64.0,3.6,21.9,311.0,599.61,482.03
2018,6,1,17,45,667.0,59.0,3.55,21.05,260.0,533.55,432.8
2018,6,1,18,0,619.0,54.0,3.5,20.2,209.0,474.1,385.61
2018,6,1,18,15,546.5,47.5,3.55,19.05,162.0,398.01,323.44
2018,6,1,18,30,474.0,41.0,3.6,17.9,115.0,327.52,263.01
2018,6,1,18,45,357.0,33.0,3.6,16.75,77.5,239.67,185.11
2018,6,1,19,0,240.0,25.0,3.6,15.6,40.0,152.8,71.98
2018,6,1,19,15,126.5,13.5,3.65,14.85,21.0,62.48,0.0
2018,6,1,19,30,13.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,6,1,19,45,6.5,1.0,3.8,13.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,4,45,62.0,7.0,1.9,9.35,9.0,0.0,0.0
2018,6,2,5,0,124.0,14.0,2.1,9.7,18.0,13.34,0.0
2018,6,2,5,15,265.5,24.5,2.25,10.35,51.0,19.8,8.79
2018,6,2,5,30,407.0,35.0,2.4,11.0,84.0,27.53,18.38
2018,6,2,5,45,493.5,41.5,2.55,11.65,128.5,31.21,22.21
2018,6,2,6,0,580.0,48.0,2.7,12.3,173.0,34.81,25.67
2018,6,2,6,15,635.5,53.0,2.55,13.15,222.5,40.51,30.83
2018,6,2,6,30,691.0,58.0,2.4,14.0,272.0,42.87,32.85
2018,6,2,6,45,729.0,61.5,2.3,14.85,323.5,43.87,33.55
2018,6,2,7,0,767.0,65.0,2.2,15.7,375.0,44.85,34.19
2018,6,2,7,15,794.0,68.0,2.05,16.8,426.5,75.47,38.87
2018,6,2,7,30,821.0,71.0,1.9,17.9,478.0,128.24,68.13
2018,6,2,7,45,841.5,73.5,1.8,19.05,528.0,175.54,101.29
2018,6,2,8,0,862.0,76.0,1.7,20.2,578.0,225.08,140.78
2018,6,2,8,15,877.0,78.5,1.7,21.0,625.0,275.39,183.38
2018,6,2,8,30,892.0,81.0,1.7,21.8,672.0,327.08,227.53
2018,6,2,8,45,904.0,83.0,1.7,22.65,715.5,378.52,271.0
2018,6,2,9,0,916.0,85.0,1.7,23.5,759.0,430.65,313.9
2018,6,2,9,15,922.0,88.0,1.75,24.2,796.5,481.45,354.89
2018,6,2,9,30,928.0,91.0,1.8,24.9,834.0,531.95,394.32
2018,6,2,9,45,931.0,95.0,1.9,25.65,866.0,581.2,431.68
2018,6,2,10,0,934.0,99.0,2.0,26.4,898.0,629.5,467.18
2018,6,2,10,15,940.0,99.5,2.05,27.0,925.0,675.55,500.15
2018,6,2,10,30,946.0,100.0,2.1,27.6,952.0,720.49,531.44
2018,6,2,10,45,950.5,100.5,2.1,28.25,972.0,763.08,559.03
2018,6,2,11,0,955.0,101.0,2.1,28.9,992.0,804.08,584.01
2018,6,2,11,15,957.5,101.5,2.1,29.3,1005.0,841.76,607.07
2018,6,2,11,30,960.0,102.0,2.1,29.7,1018.0,877.4,628.56
2018,6,2,11,45,961.5,102.0,2.05,30.15,1023.5,909.55,647.01
2018,6,2,12,0,963.0,102.0,2.0,30.6,1029.0,939.33,663.76
2018,6,2,12,15,964.0,101.5,1.95,30.85,1027.5,965.67,678.74
2018,6,2,12,30,965.0,101.0,1.9,31.1,1026.0,989.34,691.99
2018,6,2,12,45,965.0,99.5,1.85,31.35,1017.0,1008.27,702.28
2018,6,2,13,0,965.0,98.0,1.8,31.6,1008.0,1024.2,710.77
2018,6,2,13,15,962.5,97.0,1.85,31.7,991.0,1035.13,718.06
2018,6,2,13,30,960.0,96.0,1.9,31.8,974.0,1042.86,723.56
2018,6,2,13,45,956.0,95.5,1.9,31.95,950.5,1046.43,725.89
2018,6,2,14,0,952.0,95.0,1.9,32.1,927.0,1046.77,726.43
2018,6,2,14,15,946.0,93.5,2.0,32.05,896.5,1040.85,725.19
2018,6,2,14,30,940.0,92.0,2.1,32.0,866.0,1031.74,722.12
2018,6,2,14,45,931.5,91.0,2.15,32.0,829.5,1017.66,715.32
2018,6,2,15,0,923.0,90.0,2.2,32.0,793.0,1000.63,706.78
2018,6,2,15,15,912.5,87.5,2.2,32.0,751.0,977.15,693.71
2018,6,2,15,30,902.0,85.0,2.2,32.0,709.0,951.0,679.02
2018,6,2,15,45,888.0,82.5,2.4,31.55,663.0,919.16,663.68
2018,6,2,16,0,874.0,80.0,2.6,31.1,617.0,885.16,646.44
2018,6,2,16,15,855.5,78.0,2.6,30.65,568.0,845.94,623.78
2018,6,2,16,30,837.0,76.0,2.6,30.2,519.0,805.29,599.78
2018,6,2,16,45,812.5,73.0,2.65,29.8,468.0,764.22,575.2
2018,6,2,17,0,788.0,70.0,2.7,29.4,417.0,715.47,544.58
2018,6,2,17,15,754.5,66.5,2.55,28.2,365.0,659.1,508.32
2018,6,2,17,30,721.0,63.0,2.4,27.0,313.0,603.36,471.21
2018,6,2,17,45,673.0,58.0,2.2,25.85,262.0,537.08,423.7
2018,6,2,18,0,625.0,53.0,2.0,24.7,211.0,477.18,377.87
2018,6,2,18,15,552.0,47.5,2.05,23.45,164.0,401.81,318.62
2018,6,2,18,30,479.0,42.0,2.1,22.2,117.0,331.96,260.76
2018,6,2,18,45,363.5,33.5,2.15,20.95,79.0,243.83,185.06
2018,6,2,19,0,248.0,25.0,2.2,19.7,41.0,157.48,78.56
2018,6,2,19,15,131.0,13.5,2.45,19.05,21.5,64.41,0.0
2018,6,2,19,30,14.0,2.0,2.7,18.4,2.0,0.0,0.0
2018,6,2,19,45,7.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
