Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,14.3,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,20.24,9.16
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,27.48,18.19
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,31.61,22.39
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,35.6,26.19
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,38.14,28.5
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,44.52,34.08
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,45.84,35.07
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,47.11,35.95
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,78.05,40.71
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,123.13,63.91
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,177.2,102.87
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,226.22,142.27
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,276.2,184.79
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,327.61,228.97
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,378.65,272.47
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,430.37,315.46
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,480.65,356.3
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,530.95,395.82
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,580.3,433.32
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,629.0,469.08
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,675.37,502.37
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,720.58,533.89
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,762.61,561.54
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,802.96,586.73
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,840.7,610.8
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,876.39,633.37
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,907.7,652.5
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,936.58,669.98
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,960.09,685.78
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,980.66,699.79
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,989.74,706.53
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,995.13,711.09
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,1007.3,720.38
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,1016.47,727.82
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,996.68,716.73
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,972.46,702.93
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,958.72,696.0
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,942.4,687.33
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,954.01,697.65
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,954.85,700.81
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,957.2,703.85
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,946.17,698.11
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,915.43,682.47
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,882.51,665.22
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,844.42,643.06
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,804.73,619.36
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,764.48,594.86
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,716.5,564.02
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,661.3,527.03
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,606.57,489.07
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,542.65,441.75
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,480.91,392.88
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,410.02,334.19
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,340.76,274.36
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,254.44,197.66
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,170.13,92.18
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,70.31,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,15.25,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,19.74,9.02
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,25.63,16.74
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,29.45,20.64
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,36.23,26.95
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,38.31,28.86
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,40.37,30.6
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,41.1,31.08
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,41.83,31.51
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,81.56,43.11
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,127.69,67.19
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,175.47,101.39
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,225.41,142.16
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,275.87,185.96
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,327.7,231.54
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,379.34,276.78
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,431.56,321.62
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,483.16,365.3
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,534.29,407.42
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,583.31,446.79
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,631.16,484.21
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,678.0,520.71
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,723.78,555.71
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,766.38,587.06
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,807.42,615.97
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,845.62,643.53
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,881.81,669.67
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,914.07,693.1
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,943.97,714.96
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,970.52,734.13
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,994.37,751.53
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,1006.95,761.71
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,1016.13,769.73
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,1021.48,774.78
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,1023.69,777.81
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,1027.0,781.45
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,1018.84,777.23
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,1020.4,779.98
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,1009.68,774.22
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,1006.75,773.98
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,999.84,771.04
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,966.6,749.08
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,939.68,731.72
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,906.45,711.42
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,871.03,689.33
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,847.96,676.12
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,814.63,655.03
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,770.73,625.4
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,719.26,589.36
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,658.6,545.16
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,599.03,500.58
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,532.17,447.89
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,471.67,397.33
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,388.82,326.13
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,312.76,258.46
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,231.81,184.47
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,153.16,88.6
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,62.19,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,16.2,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.91,11.62
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.11,23.48
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,38.25,28.74
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,43.21,33.51
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,46.17,36.27
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,48.99,38.75
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,50.07,39.56
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,56.58,45.17
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,87.91,50.12
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,132.35,73.87
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,178.92,107.71
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,228.12,148.39
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,278.06,192.19
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,336.19,243.14
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,387.05,288.04
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,438.77,332.78
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,489.35,375.81
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,540.39,418.04
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,590.03,457.99
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,639.53,496.7
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,684.81,531.42
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,728.23,563.9
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,761.02,586.75
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,790.05,606.22
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,833.38,636.87
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,879.95,668.81
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,916.6,693.77
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,951.61,717.57
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,976.29,735.03
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,998.1,750.67
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,1015.6,763.79
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,1030.01,774.95
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,1038.9,782.41
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,1044.62,787.9
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,1044.15,789.6
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,1040.55,789.3
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,1030.93,785.06
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,1018.39,778.9
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,1014.98,779.36
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,1007.71,777.2
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,983.94,762.12
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,957.53,745.28
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,927.73,728.27
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,895.69,709.44
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,857.7,684.87
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,825.28,664.19
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,777.2,631.33
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,728.4,597.33
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,671.11,555.66
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,614.4,513.32
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,548.96,462.12
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,490.04,413.01
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,413.58,347.11
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,342.53,283.5
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,254.02,203.09
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,168.63,102.15
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,69.35,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,11.44,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,23.25,11.98
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,35.58,25.64
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,50.57,39.75
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,65.23,53.33
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,74.33,61.67
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,85.98,72.03
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,82.59,68.77
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,84.03,69.75
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,110.93,76.65
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,145.84,97.51
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,191.93,136.76
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,237.77,177.89
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,268.75,199.94
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,318.22,238.72
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,361.84,276.84
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,403.07,312.03
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,438.92,342.11
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,470.71,367.9
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,521.42,407.65
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,576.46,450.19
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,625.89,489.24
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,681.79,532.86
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,711.14,553.99
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,739.22,573.71
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,780.28,606.04
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,826.15,641.59
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,851.93,659.96
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,875.38,676.61
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,926.64,715.41
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,976.24,750.79
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,991.67,762.1
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,1004.14,771.62
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,1014.07,779.3
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,1020.99,785.01
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,1022.9,787.2
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,1021.77,787.41
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,1014.58,783.98
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,1004.41,778.58
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,989.91,770.22
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,981.39,766.26
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,956.58,750.07
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,929.34,732.22
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,897.1,712.06
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,862.91,690.3
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,820.48,661.96
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,781.24,635.66
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,730.43,599.88
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,679.52,563.34
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,619.01,518.22
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,559.83,472.04
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,490.38,415.51
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,424.06,359.72
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,342.98,289.45
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,271.99,225.93
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,189.1,151.19
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,102.42,62.47
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,38.62,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,13.34,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,24.06,12.7
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,36.53,26.5
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,45.28,35.04
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,53.69,42.97
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,59.03,47.9
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,64.47,52.72
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,66.3,54.14
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,68.02,55.39
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,97.26,60.36
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,138.43,82.9
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,181.76,114.36
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,228.2,152.49
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,281.07,198.13
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,330.04,241.28
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,379.14,284.45
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,429.57,327.91
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,478.27,369.35
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,532.21,413.75
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,580.67,453.13
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,629.54,491.91
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,674.88,527.74
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,719.24,562.16
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,761.53,594.44
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,802.32,623.5
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,839.71,650.1
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,875.28,675.33
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,906.71,697.59
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,935.93,718.29
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,961.95,736.61
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,985.41,753.2
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,1003.81,765.98
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,1019.32,776.86
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,1030.88,785.27
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,1039.36,791.68
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,1042.76,794.56
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,1043.01,795.43
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,1037.63,793.02
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,1029.14,788.62
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,1016.05,781.13
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,999.99,771.68
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,976.45,756.73
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,950.39,740.04
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,927.3,725.86
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,893.92,704.2
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,854.71,678.61
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,813.86,651.51
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,766.09,618.67
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,717.62,584.73
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,660.51,543.74
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,608.1,505.3
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,541.9,453.23
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,478.27,400.87
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,401.39,335.33
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,329.87,272.1
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,241.66,193.07
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,160.68,102.78
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,63.56,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,15.25,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.54,11.61
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,31.1,21.72
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,35.46,26.19
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,39.68,30.24
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,42.41,32.76
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,45.02,35.03
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,51.06,40.27
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,52.49,41.3
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,85.41,47.18
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,130.16,71.28
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,176.41,104.74
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,225.08,144.64
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,281.07,192.62
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,331.52,236.68
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,382.02,280.55
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,433.22,324.06
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,482.58,365.13
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,531.88,404.94
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,580.18,442.77
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,627.78,478.93
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,673.22,512.61
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,717.56,544.62
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,759.14,573.43
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,799.14,599.42
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,835.75,623.44
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,870.4,645.98
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,901.72,666.17
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,930.7,684.75
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,955.04,701.33
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,976.67,716.2
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,993.62,728.34
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,1007.61,738.65
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,1018.04,746.95
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,1025.38,753.94
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,1028.13,758.02
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,1027.77,760.15
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,1021.71,759.04
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,1012.56,755.92
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,998.92,749.79
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,982.37,741.68
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,959.29,727.34
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,933.69,711.3
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,904.13,696.07
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,872.41,678.91
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,834.58,655.06
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,802.17,634.92
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,757.25,605.27
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,711.45,574.33
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,658.06,536.46
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,604.95,497.77
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,544.42,451.38
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,485.66,403.39
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,417.96,345.91
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,351.58,287.37
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,270.32,214.3
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,193.31,125.78
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,84.55,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,10.48,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,11.28,2.95
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,12.21,5.05
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,13.9,6.79
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,15.75,8.58
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,36.68,27.55
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,57.67,46.42
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,92.69,77.56
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,125.81,106.55
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,148.85,118.18
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,168.8,131.69
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,203.21,156.57
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,243.62,187.06
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,273.81,209.8
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,318.32,245.09
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,357.33,277.35
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,392.56,306.61
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,433.9,340.33
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,467.68,367.37
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,507.0,398.31
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,554.44,434.93
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,598.79,468.54
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,644.55,502.69
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,703.35,548.75
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,771.67,601.3
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,791.02,613.46
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,807.59,623.36
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,817.72,630.46
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,825.41,635.75
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,792.58,609.04
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,750.96,575.78
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,807.98,619.86
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,871.92,668.02
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,940.32,722.73
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,1001.32,768.25
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,971.33,747.77
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,930.81,717.71
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,862.74,667.79
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,794.37,616.94
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,813.81,635.3
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,829.22,650.49
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,788.37,621.15
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,746.52,591.04
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,716.4,571.31
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,684.63,550.02
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,694.12,562.2
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,703.64,572.77
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,662.22,543.2
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,619.79,512.51
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,538.73,449.01
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,457.53,383.56
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,392.62,330.55
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,330.91,278.66
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,282.12,236.22
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,235.78,194.48
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,175.19,139.49
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,116.72,76.53
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,46.07,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,13.34,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.96,11.31
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.39,22.95
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,41.98,32.15
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,51.15,40.72
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,57.65,46.63
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,63.85,52.06
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,66.82,54.44
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,69.29,56.3
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,94.73,58.85
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,133.76,79.02
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,179.03,109.79
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,226.04,146.1
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,275.24,188.98
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,332.55,238.84
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,383.26,283.2
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,434.78,327.32
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,484.21,368.96
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,533.86,409.6
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,583.02,448.55
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,631.78,486.01
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,676.88,520.1
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,720.86,552.49
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,762.9,581.59
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,803.34,607.94
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,840.25,632.24
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,875.2,655.02
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,907.21,675.81
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,936.92,694.98
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,961.99,711.75
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,984.34,726.76
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,1002.4,738.86
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,1017.46,749.08
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,1028.52,757.51
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,1036.42,764.01
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,1038.58,766.7
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,1037.49,767.41
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,1032.24,766.03
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,1023.85,763.11
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,1010.49,756.93
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,994.19,748.8
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,971.53,734.94
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,946.23,719.33
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,916.03,703.43
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,883.62,685.62
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,846.58,662.94
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,807.91,638.7
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,762.32,608.59
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,715.98,577.27
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,668.5,544.5
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,614.81,505.87
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,553.42,459.64
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,493.96,411.36
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,423.14,351.42
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,361.28,296.38
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,278.36,222.05
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,201.13,136.23
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,89.86,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.15,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,14.3,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,19.59,9.44
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,26.41,17.59
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,30.19,21.46
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,37.02,27.82
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,38.63,29.29
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,40.25,30.64
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,41.78,31.82
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,43.23,32.87
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,76.95,38.88
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,129.38,68.93
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,176.18,102.43
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,225.14,142.12
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,274.61,184.64
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,325.46,228.76
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,376.24,272.51
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,427.76,315.89
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,478.33,357.35
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,528.33,396.99
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,576.69,434.06
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,623.75,468.93
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,669.8,502.35
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,714.81,534.1
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,756.6,562.52
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,796.9,588.27
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,833.97,611.95
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,869.1,634.17
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,901.76,654.63
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,932.17,673.53
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,957.86,689.6
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,980.96,704.04
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,1000.83,716.47
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,1017.82,727.13
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,1028.42,734.72
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,1035.86,740.46
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,1040.22,743.97
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,1041.42,745.63
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,1035.85,743.82
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,1027.13,740.13
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,1013.93,733.43
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,997.79,724.92
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,975.47,711.95
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,950.57,697.35
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,920.23,680.94
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,887.72,662.85
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,849.58,640.08
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,809.86,615.9
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,770.42,591.81
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,723.14,561.48
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,668.4,525.36
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,614.11,488.35
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,550.23,442.37
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,492.44,397.68
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,419.08,338.96
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,350.69,281.46
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,264.74,207.32
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,185.07,124.68
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,79.88,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.77,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.63,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,15.25,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,19.61,9.33
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,25.53,16.62
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,31.6,22.46
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,35.24,25.92
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,36.97,27.49
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,38.69,28.93
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,39.91,29.83
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,41.07,30.64
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,82.66,42.6
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,128.53,66.52
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,176.29,100.31
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,226.13,140.16
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,276.51,182.8
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,328.23,226.94
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,379.48,270.4
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,431.33,313.32
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,482.46,354.84
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,533.52,395.07
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,582.66,432.88
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,631.17,469.13
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,677.59,502.96
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,722.79,535.05
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,766.07,563.8
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,807.64,590.55
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,845.57,615.25
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,881.41,638.45
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,913.79,659.3
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,943.7,678.51
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,969.27,695.9
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,992.02,711.56
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,1010.47,724.09
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,1025.86,734.78
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,1037.6,743.71
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,1046.17,750.74
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,1049.49,754.26
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,1049.57,755.86
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,1045.44,755.19
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,1038.13,752.6
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,1024.13,745.71
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,1007.11,737.18
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,985.36,724.4
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,960.94,709.89
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,932.15,694.21
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,901.12,676.86
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,864.61,655.13
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,826.37,631.97
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,780.68,603.26
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,734.16,573.36
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,687.04,542.65
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,633.59,506.2
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,571.68,461.86
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,511.57,415.28
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,439.04,356.7
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,370.76,298.79
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,290.49,228.45
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,211.93,145.27
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,94.57,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.77,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
