Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,897.97,690.88
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,870.5,672.95
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,836.81,654.44
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,801.52,634.3
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,759.08,606.04
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,715.68,576.64
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,666.76,542.12
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,612.45,502.59
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,557.59,461.26
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,503.71,419.62
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,443.47,371.51
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,385.53,323.82
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,320.45,268.43
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,259.36,214.83
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,194.77,157.06
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,136.15,100.14
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,72.45,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,14.06,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,10.48,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,19.01,4.97
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,30.07,20.2
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,35.83,26.15
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,41.35,31.45
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,44.81,34.7
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,48.12,37.63
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,49.62,38.84
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,51.02,39.9
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,74.93,45.56
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,117.9,64.72
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,162.51,94.45
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,210.01,131.9
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,258.6,173.29
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,315.76,222.41
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,365.89,265.98
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,417.16,309.73
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,467.64,352.21
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,517.26,392.73
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,564.36,430.02
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,609.73,464.83
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,655.27,499.6
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,700.22,533.15
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,742.83,564.29
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,784.35,593.09
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,821.96,618.41
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,857.86,642.42
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,891.48,665.01
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,923.06,686.17
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,946.83,702.59
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,967.88,717.25
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,984.29,728.97
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,997.76,738.86
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,1009.71,748.57
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,1018.69,756.43
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,1023.18,761.15
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,1024.61,763.98
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,1019.5,762.58
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,1011.34,759.27
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,998.24,752.69
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,982.27,744.23
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,968.35,736.17
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,943.29,720.42
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,913.31,703.04
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,881.18,683.98
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,843.57,659.69
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,804.3,633.96
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,757.97,603.01
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,714.87,573.94
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,659.9,535.14
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,605.44,495.74
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,542.61,447.54
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,481.89,398.84
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,409.19,338.36
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,341.05,279.5
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,258.84,207.43
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,185.35,136.28
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,99.4,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,21.17,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,10.48,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.47,4.57
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,29.2,19.43
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,29.92,20.93
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,30.93,22.14
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,34.38,25.36
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,49.26,38.71
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,72.08,58.89
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,93.7,77.66
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,110.18,86.06
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,145.65,110.22
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,171.71,125.78
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,215.16,156.57
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,244.94,178.94
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,288.65,213.59
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,330.97,247.09
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,383.11,289.07
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,443.23,337.42
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,513.67,393.58
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,562.37,432.75
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,610.07,470.09
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,656.41,505.85
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,702.0,540.22
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,745.09,572.18
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,786.94,600.87
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,825.51,627.35
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,862.27,652.45
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,895.78,675.34
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,927.1,696.71
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,954.39,715.74
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,979.08,733.07
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,999.15,747.49
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,1016.29,760.06
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,1029.4,769.41
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,1039.38,776.77
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,1044.64,781.25
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,1046.65,783.7
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,1043.48,782.95
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,1037.09,780.19
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,1025.56,774.23
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,1010.97,766.29
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,990.14,753.54
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,966.59,738.98
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,938.83,723.0
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,908.67,705.24
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,872.59,682.65
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,834.67,658.49
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,791.01,629.74
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,746.45,599.8
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,700.41,568.18
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,647.73,530.56
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,586.19,484.78
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,526.28,437.3
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,455.06,377.59
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,387.74,318.92
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,308.83,248.55
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,234.22,173.28
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,126.17,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,31.21,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,10.48,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,16.62,2.44
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,23.62,14.68
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,29.58,20.7
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,33.3,24.32
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,35.53,26.45
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,37.72,28.39
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,38.6,29.06
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,46.08,35.56
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,63.7,36.32
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,109.22,55.35
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,156.5,86.57
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,205.93,125.69
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,256.67,169.09
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,308.77,214.58
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,360.41,259.61
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,412.75,304.22
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,464.34,346.87
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,516.0,388.03
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,565.66,426.16
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,614.76,462.38
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,662.16,496.68
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,708.35,529.04
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,752.12,557.44
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,794.18,582.84
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,832.64,606.75
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,869.01,629.09
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,902.41,649.22
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,933.34,667.64
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,960.09,685.15
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,984.0,700.9
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,1003.11,712.98
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,1019.15,723.23
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,1031.9,732.63
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,1041.48,740.13
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,1045.81,744.59
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,1046.89,747.12
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,1043.27,746.78
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,1036.46,744.54
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,1024.42,739.19
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,1009.3,731.93
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,988.9,720.27
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,965.77,706.88
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,936.53,691.04
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,904.94,673.49
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,868.11,651.71
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,829.54,628.45
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,785.1,600.56
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,739.68,571.44
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,686.74,536.48
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,640.18,505.24
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,577.08,460.23
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,515.98,413.84
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,377.3,304.6
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,249.38,200.34
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,184.23,144.4
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,127.11,90.38
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,66.81,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,12.52,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.24,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.48,0.04
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.4,0.95
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,10.65,3.89
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,13.9,6.81
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,27.37,18.81
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,40.88,30.69
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,95.9,74.64
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,148.69,116.15
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,127.86,99.14
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,104.29,80.48
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,123.65,95.6
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,143.34,110.74
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,105.05,79.67
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,64.33,46.69
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,69.03,50.23
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,73.74,53.7
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,149.51,113.35
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,226.39,172.4
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,312.16,236.85
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,399.06,300.47
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,542.56,406.93
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,706.45,522.97
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,764.53,561.97
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,823.4,599.91
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,858.53,621.68
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,892.05,642.42
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,916.87,658.86
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,939.18,673.77
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,965.87,691.42
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,989.98,707.4
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,980.61,702.54
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,975.61,700.79
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,970.23,698.95
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,961.81,695.18
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,978.27,707.96
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,981.89,712.31
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,985.35,716.81
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,984.05,718.31
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,963.86,706.37
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,941.0,692.82
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,913.15,678.24
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,883.01,661.96
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,840.67,636.64
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,797.46,610.27
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,754.45,583.12
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,704.16,550.08
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,660.78,521.62
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,616.5,491.64
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,549.02,442.74
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,484.24,392.58
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,402.35,326.13
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,324.06,260.42
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,247.52,194.41
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,179.45,128.43
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,99.21,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,27.63,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,8.58,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,14.83,0.0
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,23.91,14.52
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,27.77,18.74
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,31.57,22.42
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,33.88,24.57
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,36.14,26.54
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,37.08,27.24
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,44.61,33.65
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,59.65,34.28
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,105.06,51.99
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,152.38,82.14
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,201.98,120.3
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,251.82,162.13
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,303.1,206.33
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,354.11,250.42
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,405.82,294.33
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,457.61,337.43
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,509.42,379.3
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,559.58,418.75
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,609.14,456.58
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,655.98,491.83
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,701.7,525.4
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,745.23,555.7
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,786.95,582.99
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,826.14,608.97
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,863.42,633.51
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,896.23,655.08
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,926.59,675.0
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,953.37,692.44
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,977.3,708.03
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,994.36,719.04
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,1008.22,728.07
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,981.34,711.56
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,949.18,691.93
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,913.01,668.07
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,871.91,639.03
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,794.13,586.81
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,714.5,532.17
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,729.16,544.77
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,741.97,555.76
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,726.29,546.55
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,708.14,535.73
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,809.97,615.84
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,879.4,668.78
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,839.15,643.9
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,790.74,613.26
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,761.62,596.01
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,729.34,575.98
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,682.87,544.9
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,635.8,512.47
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,574.31,467.68
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,514.56,421.38
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,449.05,367.49
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,386.91,313.89
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,306.71,243.42
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,240.9,174.36
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,128.27,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,30.59,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,8.58,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,14.9,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,24.01,14.65
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,27.86,18.93
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,31.65,22.63
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,33.52,24.4
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,35.38,26.02
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,37.14,27.45
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,38.81,28.74
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,58.57,34.64
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,103.49,51.57
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,150.92,81.92
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,200.49,120.44
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,250.29,162.66
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,301.44,207.24
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,352.15,251.64
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,403.56,295.9
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,455.27,339.5
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,506.78,381.67
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,556.44,421.32
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,605.32,459.28
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,652.39,495.14
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,698.39,529.32
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,741.66,560.51
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,783.35,588.46
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,822.6,615.13
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,859.86,640.3
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,892.71,662.07
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,923.22,682.2
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,950.42,700.85
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,974.93,717.76
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,995.26,732.11
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,1012.62,744.59
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,1024.95,753.78
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,1034.09,761.01
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,1038.52,765.1
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,1039.71,767.18
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,1036.18,766.52
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,1029.47,763.87
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,1017.11,757.4
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,1001.72,748.98
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,981.59,736.82
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,958.76,722.87
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,929.74,706.65
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,898.4,688.64
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,862.44,666.59
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,824.76,643.02
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,780.63,614.23
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,735.53,584.2
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,689.46,553.16
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,636.82,516.17
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,577.07,472.29
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,518.88,426.66
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,448.38,368.62
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,381.8,311.25
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,304.74,242.78
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,232.31,168.13
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,106.25,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,29.09,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,9.53,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.46,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,22.05,12.93
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,27.92,18.98
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,31.7,22.68
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,34.43,25.22
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,37.08,27.55
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,38.36,28.55
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,39.6,29.45
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,57.75,35.05
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,102.51,51.3
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,149.37,80.83
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,198.37,118.57
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,248.09,160.3
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,299.22,204.34
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,350.3,248.3
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,402.02,291.83
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,453.32,334.1
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,504.57,374.95
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,554.02,412.92
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,602.72,448.97
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,649.18,482.4
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,694.49,513.94
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,737.87,542.97
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,779.62,568.63
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,818.3,592.93
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,854.98,615.7
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,887.82,636.09
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,918.3,654.86
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,945.87,672.86
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,970.78,689.19
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,990.52,702.28
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,1007.29,713.58
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,1020.57,723.82
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,1030.72,732.19
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,1035.18,736.77
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,1036.4,739.43
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,1032.92,739.81
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,1026.27,738.76
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,1014.46,734.41
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,999.63,728.1
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,979.58,716.36
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,956.83,702.9
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,928.24,689.51
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,897.26,674.06
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,860.99,653.05
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,822.92,630.38
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,779.14,603.0
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,734.36,574.26
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,689.21,544.63
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,637.5,509.12
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,577.68,466.21
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,519.38,421.51
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,449.35,364.57
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,383.25,308.28
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,302.05,237.51
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,235.29,167.33
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,108.02,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,29.8,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,8.58,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,14.09,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,22.14,12.8
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,26.1,17.22
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,29.98,20.98
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,31.95,22.84
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,33.89,24.54
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,40.51,30.27
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,42.51,31.83
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,52.94,31.67
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,98.72,47.49
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,146.71,77.14
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,196.91,115.23
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,247.41,157.21
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,299.3,201.53
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,351.88,246.38
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,405.18,290.87
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,457.13,333.25
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,508.87,373.98
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,560.26,413.08
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,610.89,450.22
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,658.99,485.25
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,705.99,518.53
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,749.87,548.48
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,792.1,575.23
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,831.73,601.14
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,869.3,625.58
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,903.41,647.38
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,935.1,667.57
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,962.46,686.41
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,987.03,703.57
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,1007.78,717.91
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,1025.5,730.44
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,1038.15,740.61
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,1047.57,748.88
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,1051.7,753.75
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,1052.53,756.62
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,1049.08,758.06
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,1042.39,757.47
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,1030.48,753.36
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,1015.48,747.22
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,995.1,735.17
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,971.92,721.32
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,944.26,708.87
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,914.22,694.45
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,878.13,673.84
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,840.18,651.52
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,795.46,623.63
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,749.71,594.28
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,703.58,563.9
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,650.86,527.45
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,589.34,482.72
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,529.42,436.16
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,458.16,377.35
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,390.82,319.13
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,306.37,244.49
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,236.78,170.1
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,108.41,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,29.05,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,8.58,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.64,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,23.24,13.76
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,27.6,18.67
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,31.86,22.82
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,33.7,24.61
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,35.56,26.27
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,36.52,27.03
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,43.95,33.45
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,53.04,41.21
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,98.64,48.91
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,145.83,77.98
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,195.3,115.79
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,245.44,157.86
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,297.03,202.42
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,349.21,247.52
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,402.11,292.34
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,454.1,335.34
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,505.89,376.73
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,556.33,415.6
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,605.84,452.37
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,653.01,486.69
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,699.1,519.21
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,743.31,549.22
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,785.94,575.8
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,825.22,601.03
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,862.47,624.75
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,895.79,645.29
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,926.72,664.18
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,954.26,681.87
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,979.09,697.84
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,999.66,710.99
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,1017.22,722.3
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,1030.76,732.18
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,1041.11,740.18
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,1045.71,744.65
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,1047.02,747.18
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,1043.58,747.55
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,1036.91,745.95
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,1025.11,741.12
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,1010.25,734.69
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,989.47,722.58
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,965.92,708.71
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,936.99,695.82
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,905.76,680.94
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,867.86,659.36
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,828.31,636.19
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,783.03,608.1
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,736.91,578.72
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,689.96,548.04
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,636.55,511.45
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,573.87,466.2
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,513.03,419.11
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,440.84,360.01
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,377.59,305.5
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,293.29,231.88
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,217.23,153.68
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,97.52,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.72,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,7.63,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.69,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,24.13,14.29
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,29.72,20.39
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,35.06,25.51
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,40.44,30.47
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,45.49,34.94
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,46.35,35.58
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,47.21,36.13
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,57.09,44.52
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,97.92,51.49
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,142.05,78.46
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,188.71,113.78
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,236.31,153.35
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,292.33,200.79
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,335.46,238.84
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,384.75,280.8
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,432.81,321.06
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,472.58,353.58
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,513.99,385.93
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,552.19,414.7
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,576.98,431.62
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,587.94,437.45
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,611.25,453.61
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,635.63,470.06
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,704.33,521.54
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,781.39,577.92
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,821.85,605.18
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,864.16,632.47
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,873.79,637.93
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,883.88,643.99
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,912.21,662.17
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,943.33,681.99
