Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,18,30,112.0,13.0,4.3,14.7,16.0,61.48,0.0
2018,8,30,18,45,56.0,6.5,4.25,14.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.35,10.25,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.6,10.8,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,11.4,20.5,13.34,0.0
2018,8,31,6,0,212.0,25.0,2.0,12.0,39.0,20.72,7.17
2018,8,31,6,15,327.0,36.0,2.0,12.6,80.0,28.62,19.1
2018,8,31,6,30,442.0,47.0,2.0,13.2,121.0,36.11,26.39
2018,8,31,6,45,522.5,54.0,2.0,13.8,171.5,39.67,29.86
2018,8,31,7,0,603.0,61.0,2.0,14.4,222.0,43.14,33.03
2018,8,31,7,15,651.0,66.5,1.85,15.05,274.5,45.21,34.78
2018,8,31,7,30,699.0,72.0,1.7,15.7,327.0,47.18,36.35
2018,8,31,7,45,733.0,75.5,1.6,16.35,378.5,52.6,40.9
2018,8,31,8,0,767.0,79.0,1.5,17.0,430.0,91.91,49.25
2018,8,31,8,15,792.0,82.0,1.35,17.8,480.0,140.03,76.95
2018,8,31,8,30,817.0,85.0,1.2,18.6,530.0,190.83,114.77
2018,8,31,8,45,836.0,87.0,1.1,19.35,576.0,242.04,157.03
2018,8,31,9,0,855.0,89.0,1.0,20.1,622.0,301.13,206.57
2018,8,31,9,15,869.0,91.0,1.05,20.95,663.5,353.34,250.89
2018,8,31,9,30,883.0,93.0,1.1,21.8,705.0,406.1,294.76
2018,8,31,9,45,894.0,94.0,1.2,22.6,740.5,457.1,336.4
2018,8,31,10,0,905.0,95.0,1.3,23.4,776.0,507.89,376.6
2018,8,31,10,15,913.0,96.0,1.4,24.15,805.0,556.72,414.2
2018,8,31,10,30,921.0,97.0,1.5,24.9,834.0,604.62,449.98
2018,8,31,10,45,927.0,97.0,1.6,25.7,856.0,649.3,482.38
2018,8,31,11,0,933.0,97.0,1.7,26.5,878.0,692.45,512.83
2018,8,31,11,15,936.0,97.5,1.85,26.9,892.0,732.29,541.45
2018,8,31,11,30,939.0,98.0,2.0,27.3,906.0,770.01,566.68
2018,8,31,11,45,941.0,98.0,2.15,27.7,912.5,804.25,589.24
2018,8,31,12,0,943.0,98.0,2.3,28.1,919.0,835.97,610.08
2018,8,31,12,15,945.5,96.5,2.5,28.3,918.0,864.0,629.32
2018,8,31,12,30,948.0,95.0,2.7,28.5,917.0,889.22,646.76
2018,8,31,12,45,949.5,92.5,2.95,28.7,908.0,909.64,661.45
2018,8,31,13,0,951.0,90.0,3.2,28.9,899.0,926.93,674.17
2018,8,31,13,15,948.0,89.5,3.4,28.85,882.0,939.08,683.95
2018,8,31,13,30,945.0,89.0,3.6,28.8,865.0,947.9,691.7
2018,8,31,13,45,940.5,88.0,3.8,28.8,840.5,951.47,695.97
2018,8,31,14,0,936.0,87.0,4.0,28.8,816.0,951.65,698.14
2018,8,31,14,15,929.0,85.5,4.2,28.45,784.5,945.64,697.27
2018,8,31,14,30,922.0,84.0,4.4,28.1,753.0,936.32,694.29
2018,8,31,14,45,912.5,82.5,4.6,27.8,715.0,921.52,687.54
2018,8,31,15,0,903.0,81.0,4.8,27.5,677.0,903.67,679.24
2018,8,31,15,15,889.0,78.5,4.8,27.5,633.0,877.76,663.18
2018,8,31,15,30,875.0,76.0,4.8,27.5,589.0,849.22,645.29
2018,8,31,15,45,858.0,73.5,5.1,26.25,541.5,815.75,628.64
2018,8,31,16,0,841.0,71.0,5.4,25.0,494.0,780.24,609.75
2018,8,31,16,15,818.0,67.5,5.4,24.1,443.5,743.58,587.15
2018,8,31,16,30,795.0,64.0,5.4,23.2,393.0,698.94,557.95
2018,8,31,16,45,760.0,60.5,5.4,22.35,340.0,644.63,520.32
2018,8,31,17,0,725.0,57.0,5.4,21.5,287.0,590.49,481.4
2018,8,31,17,15,671.5,52.0,5.3,20.45,234.5,522.91,429.23
2018,8,31,17,30,618.0,47.0,5.2,19.4,182.0,457.64,375.63
2018,8,31,17,45,529.0,40.5,5.05,18.4,134.0,378.35,307.57
2018,8,31,18,0,440.0,34.0,4.9,17.4,86.0,301.51,237.84
2018,8,31,18,15,285.0,23.5,4.8,16.65,51.0,187.79,105.9
2018,8,31,18,30,130.0,13.0,4.7,15.9,16.0,68.89,0.0
2018,8,31,18,45,65.0,6.5,4.55,15.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,5,45,103.0,12.0,2.3,11.55,18.5,11.44,0.0
2018,9,1,6,0,206.0,24.0,2.6,12.1,37.0,19.87,5.58
2018,9,1,6,15,328.0,35.5,2.6,12.7,79.0,28.3,18.73
2018,9,1,6,30,450.0,47.0,2.6,13.3,121.0,36.28,26.49
2018,9,1,6,45,515.5,55.5,2.6,13.85,169.5,41.11,31.11
2018,9,1,7,0,581.0,64.0,2.6,14.4,218.0,45.71,35.3
2018,9,1,7,15,625.5,71.5,2.5,15.35,270.0,49.21,38.28
2018,9,1,7,30,670.0,79.0,2.4,16.3,322.0,52.5,40.95
2018,9,1,7,45,700.0,85.5,2.25,17.25,373.0,54.76,42.64
2018,9,1,8,0,730.0,92.0,2.1,18.2,424.0,92.87,51.61
2018,9,1,8,15,753.5,97.0,2.1,19.15,473.5,146.3,83.56
2018,9,1,8,30,777.0,102.0,2.1,20.1,523.0,196.42,120.52
2018,9,1,8,45,794.5,106.5,2.1,21.05,569.0,247.26,162.16
2018,9,1,9,0,812.0,111.0,2.1,22.0,615.0,299.63,206.39
2018,9,1,9,15,814.5,119.5,2.25,22.65,653.5,351.95,251.32
2018,9,1,9,30,817.0,128.0,2.4,23.3,692.0,403.89,295.15
2018,9,1,9,45,812.5,138.5,2.5,23.9,723.5,454.06,336.53
2018,9,1,10,0,808.0,149.0,2.6,24.5,755.0,502.87,375.58
2018,9,1,10,15,817.5,150.5,2.75,25.0,783.5,549.54,412.24
2018,9,1,10,30,827.0,152.0,2.9,25.5,812.0,595.7,447.59
2018,9,1,10,45,834.5,153.0,3.05,26.0,834.0,639.5,480.4
2018,9,1,11,0,842.0,154.0,3.2,26.5,856.0,682.2,511.68
2018,9,1,11,15,846.5,155.5,3.35,26.8,871.0,722.0,540.7
2018,9,1,11,30,851.0,157.0,3.5,27.1,886.0,760.1,568.04
2018,9,1,11,45,854.0,156.5,3.65,27.45,892.5,793.33,591.16
2018,9,1,12,0,857.0,156.0,3.8,27.8,899.0,824.35,611.89
2018,9,1,12,15,855.5,156.5,3.95,27.9,897.0,850.35,629.81
2018,9,1,12,30,854.0,157.0,4.1,28.0,895.0,873.65,645.97
2018,9,1,12,45,849.5,157.5,4.25,28.1,884.5,891.58,658.61
2018,9,1,13,0,845.0,158.0,4.4,28.2,874.0,906.52,669.35
2018,9,1,13,15,841.5,156.0,4.5,28.1,856.5,916.76,677.37
2018,9,1,13,30,838.0,154.0,4.6,28.0,839.0,923.88,683.49
2018,9,1,13,45,832.0,151.5,4.75,27.85,814.0,925.08,686.53
2018,9,1,14,0,826.0,149.0,4.9,27.7,789.0,923.11,687.57
2018,9,1,14,15,818.0,145.0,4.95,27.35,757.0,914.58,684.16
2018,9,1,14,30,810.0,141.0,5.0,27.0,725.0,902.96,678.75
2018,9,1,14,45,798.5,137.0,5.1,26.65,687.5,885.18,669.47
2018,9,1,15,0,787.0,133.0,5.2,26.3,650.0,864.57,658.22
2018,9,1,15,15,769.0,129.0,5.2,26.3,606.0,840.28,642.87
2018,9,1,15,30,751.0,125.0,5.2,26.3,562.0,809.3,622.75
2018,9,1,15,45,731.5,119.0,5.3,25.05,515.0,772.66,601.92
2018,9,1,16,0,712.0,113.0,5.4,23.8,468.0,734.29,579.24
2018,9,1,16,15,687.5,105.0,5.4,22.95,418.0,688.13,548.75
2018,9,1,16,30,663.0,97.0,5.4,22.1,368.0,641.04,516.76
2018,9,1,16,45,626.0,89.0,5.35,21.25,316.5,584.3,475.79
2018,9,1,17,0,589.0,81.0,5.3,20.4,265.0,528.11,433.09
2018,9,1,17,15,532.0,71.5,5.2,19.45,214.5,458.11,377.45
2018,9,1,17,30,475.0,62.0,5.1,18.5,164.0,391.0,321.77
2018,9,1,17,45,388.0,50.5,5.0,17.55,118.5,308.11,250.74
2018,9,1,18,0,301.0,39.0,4.9,16.6,73.0,231.84,181.91
2018,9,1,18,15,180.0,24.0,4.8,16.0,41.5,135.62,63.27
2018,9,1,18,30,59.0,9.0,4.7,15.4,10.0,34.0,0.0
2018,9,1,18,45,29.5,4.5,4.6,14.8,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,2,5,45,77.0,12.0,2.2,10.75,16.5,11.44,0.0
2018,9,2,6,0,154.0,24.0,2.4,11.2,33.0,19.02,3.9
2018,9,2,6,15,282.5,36.5,2.35,11.85,74.5,29.39,19.66
2018,9,2,6,30,411.0,49.0,2.3,12.5,116.0,38.26,28.31
2018,9,2,6,45,487.5,58.0,2.2,13.15,165.5,43.42,33.26
2018,9,2,7,0,564.0,67.0,2.1,13.8,215.0,48.36,37.76
2018,9,2,7,15,615.5,73.5,2.05,14.5,267.5,50.94,39.96
2018,9,2,7,30,667.0,80.0,2.0,15.2,320.0,53.41,41.95
2018,9,2,7,45,705.0,84.5,1.9,15.95,372.5,54.2,42.38
2018,9,2,8,0,743.0,89.0,1.8,16.7,425.0,89.44,49.5
2018,9,2,8,15,770.0,92.5,1.85,17.6,475.5,142.47,80.49
2018,9,2,8,30,797.0,96.0,1.9,18.5,526.0,192.78,117.42
2018,9,2,8,45,817.5,98.5,1.9,19.4,572.5,243.66,159.23
2018,9,2,9,0,838.0,101.0,1.9,20.3,619.0,296.35,204.03
2018,9,2,9,15,839.0,109.0,2.0,21.2,657.0,349.07,249.48
2018,9,2,9,30,840.0,117.0,2.1,22.1,695.0,401.23,293.52
2018,9,2,9,45,834.0,127.5,2.15,23.05,726.0,451.87,334.97
2018,9,2,10,0,828.0,138.0,2.2,24.0,757.0,500.97,373.76
2018,9,2,10,15,838.0,140.0,2.25,24.75,786.5,549.17,410.85
2018,9,2,10,30,848.0,142.0,2.3,25.5,816.0,596.87,446.42
2018,9,2,10,45,856.0,142.0,2.35,26.25,838.0,640.87,478.37
2018,9,2,11,0,864.0,142.0,2.4,27.0,860.0,683.72,508.63
2018,9,2,11,15,869.0,142.0,2.5,27.55,874.5,723.18,536.45
2018,9,2,11,30,874.0,142.0,2.6,28.1,889.0,759.49,561.61
2018,9,2,11,45,877.5,141.5,2.65,28.65,895.5,792.82,583.02
2018,9,2,12,0,881.0,141.0,2.7,29.2,902.0,823.9,602.48
2018,9,2,12,15,874.5,144.5,2.85,29.45,898.5,848.27,618.78
2018,9,2,12,30,868.0,148.0,3.0,29.7,895.0,874.49,636.38
2018,9,2,12,45,857.5,151.5,3.15,29.9,882.5,890.46,647.37
2018,9,2,13,0,847.0,155.0,3.3,30.1,870.0,903.24,656.43
2018,9,2,13,15,844.5,152.5,3.4,30.1,852.5,913.78,664.38
2018,9,2,13,30,842.0,150.0,3.5,30.1,835.0,921.21,670.43
2018,9,2,13,45,837.0,147.0,3.65,30.05,810.5,922.72,673.15
2018,9,2,14,0,832.0,144.0,3.8,30.0,786.0,921.04,673.93
2018,9,2,14,15,824.0,140.5,3.9,29.7,754.0,912.95,670.96
2018,9,2,14,30,816.0,137.0,4.0,29.4,722.0,901.75,666.05
2018,9,2,14,45,806.0,132.0,4.15,29.05,684.0,884.11,657.23
2018,9,2,15,0,796.0,127.0,4.3,28.7,646.0,863.58,646.42
2018,9,2,15,15,777.5,124.0,4.3,28.7,602.5,835.1,628.57
2018,9,2,15,30,759.0,121.0,4.3,28.7,559.0,809.03,612.37
2018,9,2,15,45,739.5,114.5,4.5,27.45,511.5,771.6,591.69
2018,9,2,16,0,720.0,108.0,4.7,26.2,464.0,732.42,569.52
2018,9,2,16,15,694.0,101.0,4.8,25.2,414.0,686.06,540.27
2018,9,2,16,30,668.0,94.0,4.9,24.2,364.0,638.87,509.4
2018,9,2,16,45,628.5,86.5,5.0,23.2,312.5,580.85,468.69
2018,9,2,17,0,589.0,79.0,5.1,22.2,261.0,523.56,426.06
2018,9,2,17,15,528.0,70.0,5.0,21.05,210.0,451.74,369.56
2018,9,2,17,30,467.0,61.0,4.9,19.9,159.0,383.11,313.09
2018,9,2,17,45,376.0,49.5,4.8,18.75,114.0,298.61,241.21
2018,9,2,18,0,285.0,38.0,4.7,17.6,69.0,222.4,172.32
2018,9,2,18,15,169.0,23.0,4.6,16.9,39.0,127.03,42.12
2018,9,2,18,30,53.0,8.0,4.5,16.2,9.0,30.27,0.0
2018,9,2,18,45,26.5,4.0,4.4,15.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,3,5,45,55.5,10.5,2.35,10.8,14.0,10.01,0.0
2018,9,3,6,0,111.0,21.0,2.6,11.3,28.0,16.56,1.32
2018,9,3,6,15,216.0,36.0,2.7,11.85,65.0,27.96,18.33
2018,9,3,6,30,321.0,51.0,2.8,12.4,102.0,38.88,28.83
2018,9,3,6,45,422.5,60.5,2.85,12.95,154.0,45.73,35.31
2018,9,3,7,0,524.0,70.0,2.9,13.5,206.0,51.03,40.17
2018,9,3,7,15,575.5,77.5,2.9,14.15,257.5,54.27,42.98
2018,9,3,7,30,627.0,85.0,2.9,14.8,309.0,57.35,45.52
2018,9,3,7,45,663.0,90.5,2.85,15.4,360.0,58.67,46.42
2018,9,3,8,0,699.0,96.0,2.8,16.0,411.0,90.88,52.81
2018,9,3,8,15,726.0,101.0,2.85,16.75,460.5,137.44,78.8
2018,9,3,8,30,753.0,106.0,2.9,17.5,510.0,186.94,115.3
2018,9,3,8,45,773.5,109.5,2.9,18.25,556.0,241.8,160.49
2018,9,3,9,0,794.0,113.0,2.9,19.0,602.0,293.0,204.39
2018,9,3,9,15,801.5,119.5,2.95,19.7,641.0,344.32,249.01
2018,9,3,9,30,809.0,126.0,3.0,20.4,680.0,395.76,292.97
2018,9,3,9,45,811.5,133.5,3.05,21.15,713.5,445.91,334.81
2018,9,3,10,0,814.0,141.0,3.1,21.9,747.0,495.34,374.78
2018,9,3,10,15,823.0,143.0,3.15,22.45,775.5,542.38,412.09
2018,9,3,10,30,832.0,145.0,3.2,23.0,804.0,588.86,447.93
2018,9,3,10,45,839.0,145.5,3.3,23.6,825.5,632.03,480.5
2018,9,3,11,0,846.0,146.0,3.4,24.2,847.0,674.02,511.41
2018,9,3,11,15,850.5,146.5,3.5,24.6,861.0,712.93,539.85
2018,9,3,11,30,855.0,147.0,3.6,25.0,875.0,750.08,566.53
2018,9,3,11,45,857.0,148.0,3.7,25.35,881.5,783.9,590.01
2018,9,3,12,0,859.0,149.0,3.8,25.7,888.0,815.47,611.14
2018,9,3,12,15,862.5,146.5,3.85,25.85,887.0,842.46,629.35
2018,9,3,12,30,866.0,144.0,3.9,26.0,886.0,866.88,645.83
2018,9,3,12,45,869.5,140.0,4.0,26.15,877.5,882.02,656.31
2018,9,3,13,0,873.0,136.0,4.1,26.3,869.0,898.86,668.1
2018,9,3,13,15,868.5,134.5,4.25,26.15,851.0,908.19,675.95
2018,9,3,13,30,864.0,133.0,4.4,26.0,833.0,920.87,686.26
2018,9,3,13,45,857.5,131.0,4.5,25.85,807.5,921.96,688.58
2018,9,3,14,0,851.0,129.0,4.6,25.7,782.0,919.82,689.11
2018,9,3,14,15,841.0,127.0,4.7,25.25,750.0,911.33,686.37
2018,9,3,14,30,831.0,125.0,4.8,24.8,718.0,899.74,681.6
2018,9,3,14,45,818.0,122.0,4.9,24.35,679.5,881.37,672.15
2018,9,3,15,0,805.0,119.0,5.0,23.9,641.0,860.17,660.7
2018,9,3,15,15,778.0,117.0,5.0,23.9,593.0,825.29,637.68
2018,9,3,15,30,751.0,115.0,5.0,23.9,545.0,792.66,616.2
2018,9,3,15,45,715.0,112.5,5.1,22.45,494.0,746.47,588.46
2018,9,3,16,0,679.0,110.0,5.2,21.0,443.0,699.38,559.17
2018,9,3,16,15,658.5,103.0,5.2,20.1,397.0,658.44,532.08
2018,9,3,16,30,638.0,96.0,5.2,19.2,351.0,616.45,503.38
2018,9,3,16,45,556.0,92.5,5.2,18.3,292.0,533.75,440.35
2018,9,3,17,0,474.0,89.0,5.2,17.4,233.0,450.45,374.52
2018,9,3,17,15,378.5,78.0,5.05,16.65,179.0,359.81,299.86
2018,9,3,17,30,283.0,67.0,4.9,15.9,125.0,275.99,228.58
2018,9,3,17,45,250.0,51.5,4.7,15.15,91.5,228.54,186.16
2018,9,3,18,0,217.0,36.0,4.5,14.4,58.0,183.99,142.35
2018,9,3,18,15,130.5,22.0,4.3,14.05,33.0,105.7,14.18
2018,9,3,18,30,44.0,8.0,4.1,13.7,8.0,26.26,0.0
2018,9,3,18,45,22.0,4.0,3.9,13.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,4,5,45,68.0,11.0,2.85,11.3,15.0,10.48,0.0
2018,9,4,6,0,136.0,22.0,3.1,11.8,30.0,17.45,0.0
2018,9,4,6,15,277.5,34.0,3.2,12.4,71.0,27.29,17.6
2018,9,4,6,30,419.0,46.0,3.3,13.0,112.0,35.8,26.0
2018,9,4,6,45,494.5,55.0,3.35,13.6,161.0,41.09,31.07
2018,9,4,7,0,570.0,64.0,3.4,14.2,210.0,46.14,35.69
2018,9,4,7,15,620.0,70.0,3.35,14.85,261.5,48.43,37.67
2018,9,4,7,30,670.0,76.0,3.3,15.5,313.0,50.63,39.45
2018,9,4,7,45,705.5,81.0,3.25,16.15,365.0,51.93,40.35
2018,9,4,8,0,741.0,86.0,3.2,16.8,417.0,88.94,50.84
2018,9,4,8,15,766.5,89.5,3.15,17.55,466.5,136.01,76.06
2018,9,4,8,30,792.0,93.0,3.1,18.3,516.0,185.86,112.42
2018,9,4,8,45,811.0,95.5,3.0,19.1,561.5,236.14,153.91
2018,9,4,9,0,830.0,98.0,2.9,19.9,607.0,288.05,198.52
2018,9,4,9,15,848.0,99.5,2.85,20.65,649.5,340.25,243.65
2018,9,4,9,30,866.0,101.0,2.8,21.4,692.0,398.77,292.83
2018,9,4,9,45,881.5,100.5,2.75,22.2,728.5,449.63,335.03
2018,9,4,10,0,897.0,100.0,2.7,23.0,765.0,500.67,376.05
2018,9,4,10,15,905.0,101.0,2.75,23.7,794.0,549.16,414.27
2018,9,4,10,30,913.0,102.0,2.8,24.4,823.0,596.72,450.61
2018,9,4,10,45,919.0,103.0,2.8,25.1,845.0,641.95,483.99
2018,9,4,11,0,925.0,104.0,2.8,25.8,867.0,685.67,515.3
2018,9,4,11,15,928.5,104.5,2.9,26.3,881.0,725.56,543.97
2018,9,4,11,30,932.0,105.0,3.0,26.8,895.0,763.37,569.79
2018,9,4,11,45,934.0,105.0,3.05,27.35,901.5,797.35,591.55
2018,9,4,12,0,936.0,105.0,3.1,27.9,908.0,828.83,611.48
2018,9,4,12,15,936.0,105.0,3.2,28.25,906.0,856.06,629.25
2018,9,4,12,30,936.0,105.0,3.3,28.6,904.0,880.42,645.13
2018,9,4,12,45,934.5,104.0,3.4,28.95,894.0,899.52,657.57
2018,9,4,13,0,933.0,103.0,3.5,29.3,884.0,915.47,668.03
2018,9,4,13,15,929.0,102.0,3.65,29.4,865.5,925.99,675.99
2018,9,4,13,30,925.0,101.0,3.8,29.5,847.0,933.19,681.91
2018,9,4,13,45,918.5,100.5,3.9,29.6,821.5,935.36,684.38
2018,9,4,14,0,912.0,100.0,4.0,29.7,796.0,934.2,684.81
2018,9,4,14,15,903.5,98.0,4.1,29.5,763.5,926.31,681.73
2018,9,4,14,30,895.0,96.0,4.2,29.3,731.0,915.19,676.62
2018,9,4,14,45,883.0,94.0,4.3,29.05,692.0,897.83,667.52
2018,9,4,15,0,871.0,92.0,4.4,28.8,653.0,877.53,656.46
2018,9,4,15,15,855.0,89.5,4.4,28.8,608.5,850.44,639.64
2018,9,4,15,30,839.0,87.0,4.4,28.8,564.0,827.84,625.95
2018,9,4,15,45,817.0,84.0,4.5,27.55,515.5,790.45,605.14
2018,9,4,16,0,795.0,81.0,4.6,26.3,467.0,751.26,582.73
2018,9,4,16,15,764.5,77.5,4.6,25.2,415.5,703.36,552.44
2018,9,4,16,30,734.0,74.0,4.6,24.1,364.0,654.72,520.64
2018,9,4,16,45,691.5,69.0,4.6,23.05,311.0,599.15,482.23
2018,9,4,17,0,649.0,64.0,4.6,22.0,258.0,541.13,439.52
2018,9,4,17,15,585.5,58.0,4.5,20.8,207.0,469.8,383.43
2018,9,4,17,30,522.0,52.0,4.4,19.6,156.0,401.88,327.31
2018,9,4,17,45,422.5,42.5,4.25,18.35,110.5,313.73,252.15
2018,9,4,18,0,323.0,33.0,4.1,17.1,65.0,233.41,177.23
2018,9,4,18,15,185.5,19.5,4.05,16.4,35.5,125.51,0.0
2018,9,4,18,30,48.0,6.0,4.0,15.7,6.0,25.87,0.0
2018,9,4,18,45,24.0,3.0,3.95,14.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,5,45,84.5,11.0,2.85,10.8,15.5,10.48,0.0
2018,9,5,6,0,169.0,22.0,3.1,11.2,31.0,17.52,0.0
2018,9,5,6,15,287.0,34.5,3.15,11.75,70.0,27.96,18.11
2018,9,5,6,30,405.0,47.0,3.2,12.3,109.0,36.9,27.01
2018,9,5,6,45,480.5,56.0,3.3,12.9,157.5,42.12,32.06
2018,9,5,7,0,556.0,65.0,3.4,13.5,206.0,47.12,36.66
2018,9,5,7,15,607.5,70.5,3.4,14.15,257.0,48.95,38.24
2018,9,5,7,30,659.0,76.0,3.4,14.8,308.0,50.74,39.66
2018,9,5,7,45,694.5,80.5,3.35,15.45,359.0,51.66,40.25
2018,9,5,8,0,730.0,85.0,3.3,16.1,410.0,85.89,49.59
2018,9,5,8,15,756.5,89.0,3.35,16.85,459.5,132.84,74.39
2018,9,5,8,30,783.0,93.0,3.4,17.6,509.0,182.67,110.58
2018,9,5,8,45,802.5,96.0,3.4,18.3,554.5,232.96,152.16
2018,9,5,9,0,822.0,99.0,3.4,19.0,600.0,284.95,197.08
2018,9,5,9,15,835.0,102.0,3.45,19.65,640.5,336.42,242.2
2018,9,5,9,30,848.0,105.0,3.5,20.3,681.0,388.48,287.18
2018,9,5,9,45,857.0,107.5,3.55,21.0,715.5,443.47,333.27
2018,9,5,10,0,866.0,110.0,3.6,21.7,750.0,492.94,373.94
2018,9,5,10,15,874.0,111.5,3.75,22.2,778.5,540.51,412.51
2018,9,5,10,30,882.0,113.0,3.9,22.7,807.0,587.21,449.41
2018,9,5,10,45,888.0,114.0,4.0,23.25,828.5,631.22,483.18
2018,9,5,11,0,894.0,115.0,4.1,23.8,850.0,673.8,515.07
2018,9,5,11,15,898.0,115.5,4.2,24.0,864.0,712.95,544.52
2018,9,5,11,30,902.0,116.0,4.3,24.2,878.0,750.14,571.8
2018,9,5,11,45,904.0,116.0,4.45,24.45,884.0,783.26,594.7
2018,9,5,12,0,906.0,116.0,4.6,24.7,890.0,813.96,616.18
2018,9,5,12,15,908.0,115.0,4.75,24.65,889.0,841.14,635.99
2018,9,5,12,30,910.0,114.0,4.9,24.6,888.0,865.6,654.02
2018,9,5,12,45,910.5,112.0,5.0,24.6,878.5,884.96,668.19
2018,9,5,13,0,911.0,110.0,5.1,24.6,869.0,901.28,680.4
2018,9,5,13,15,906.5,109.0,5.2,24.35,850.5,911.13,688.97
2018,9,5,13,30,902.0,108.0,5.3,24.1,832.0,917.71,695.47
2018,9,5,13,45,895.0,107.0,5.45,23.85,806.5,918.8,698.62
2018,9,5,14,0,888.0,106.0,5.6,23.6,781.0,916.63,699.64
2018,9,5,14,15,879.5,104.0,5.6,23.1,748.5,908.8,696.66
2018,9,5,14,30,871.0,102.0,5.6,22.6,716.0,897.82,691.59
2018,9,5,14,45,859.0,99.5,5.65,22.1,677.5,880.14,682.1
2018,9,5,15,0,847.0,97.0,5.7,21.6,639.0,866.59,675.65
2018,9,5,15,15,830.5,95.0,5.7,21.6,595.5,840.1,658.26
2018,9,5,15,30,814.0,93.0,5.7,21.6,552.0,811.17,639.11
2018,9,5,15,45,792.0,89.5,5.65,20.05,504.0,773.73,617.06
2018,9,5,16,0,770.0,86.0,5.6,18.5,456.0,734.54,593.16
2018,9,5,16,15,740.5,81.5,5.5,17.7,405.0,686.91,560.24
2018,9,5,16,30,711.0,77.0,5.4,16.9,354.0,642.36,528.93
2018,9,5,16,45,669.0,71.5,5.35,16.1,302.0,583.96,485.77
2018,9,5,17,0,627.0,66.0,5.3,15.3,250.0,526.51,440.68
2018,9,5,17,15,563.0,59.0,5.1,14.65,199.5,454.58,380.95
2018,9,5,17,30,499.0,52.0,4.9,14.0,149.0,386.17,321.7
2018,9,5,17,45,399.0,42.0,4.75,13.35,104.5,298.48,244.21
2018,9,5,18,0,299.0,32.0,4.6,12.7,60.0,218.83,166.32
2018,9,5,18,15,169.5,19.0,4.4,12.4,33.0,115.01,0.0
2018,9,5,18,30,40.0,6.0,4.2,12.1,6.0,5.72,0.0
2018,9,5,18,45,20.0,3.0,4.05,11.8,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,6,5,45,115.5,10.5,2.55,9.4,16.5,10.01,0.0
2018,9,6,6,0,231.0,21.0,2.8,9.8,33.0,17.64,0.0
2018,9,6,6,15,364.5,30.5,2.85,10.4,74.0,24.31,15.0
2018,9,6,6,30,498.0,40.0,2.9,11.0,115.0,30.69,21.64
2018,9,6,6,45,575.0,46.0,2.95,11.55,165.5,33.72,24.7
2018,9,6,7,0,652.0,52.0,3.0,12.1,216.0,40.19,30.65
2018,9,6,7,15,700.5,56.5,2.95,12.75,269.0,42.05,32.28
2018,9,6,7,30,749.0,61.0,2.9,13.4,322.0,43.89,33.79
2018,9,6,7,45,765.0,67.5,2.9,14.05,370.5,47.13,36.46
2018,9,6,8,0,781.0,74.0,2.9,14.7,419.0,77.13,42.3
2018,9,6,8,15,787.5,82.0,2.9,15.5,464.5,128.19,70.0
2018,9,6,8,30,794.0,90.0,2.9,16.3,510.0,179.97,108.4
2018,9,6,8,45,828.5,88.5,2.9,17.1,560.5,230.17,149.29
2018,9,6,9,0,863.0,87.0,2.9,17.9,611.0,289.85,199.94
2018,9,6,9,15,873.5,90.5,3.0,18.6,651.5,342.6,246.39
2018,9,6,9,30,884.0,94.0,3.1,19.3,692.0,395.55,292.38
2018,9,6,9,45,756.5,153.0,3.2,19.95,683.5,430.56,324.93
2018,9,6,10,0,629.0,212.0,3.3,20.6,675.0,462.44,352.41
2018,9,6,10,15,723.0,180.0,3.4,21.2,731.5,515.53,394.32
2018,9,6,10,30,817.0,148.0,3.5,21.8,788.0,577.9,442.59
2018,9,6,10,45,880.0,122.5,3.65,22.35,828.5,631.91,484.2
2018,9,6,11,0,943.0,97.0,3.8,22.9,869.0,686.6,525.73
2018,9,6,11,15,946.5,97.0,3.8,23.3,883.0,726.58,555.0
2018,9,6,11,30,950.0,97.0,3.8,23.7,897.0,764.4,581.21
2018,9,6,11,45,952.0,97.0,3.85,24.1,903.0,798.79,604.15
2018,9,6,12,0,954.0,97.0,3.9,24.5,909.0,830.61,625.18
2018,9,6,12,15,956.5,95.5,3.9,24.75,907.5,858.64,643.67
2018,9,6,12,30,959.0,94.0,3.9,25.0,906.0,883.79,660.18
2018,9,6,12,45,959.5,92.0,3.9,25.2,896.0,903.75,673.31
2018,9,6,13,0,960.0,90.0,3.9,25.4,886.0,920.49,684.36
2018,9,6,13,15,956.5,89.5,3.9,25.4,868.0,932.03,692.55
2018,9,6,13,30,953.0,89.0,3.9,25.4,850.0,940.17,698.62
2018,9,6,13,45,948.5,87.5,3.9,25.45,824.5,942.92,701.11
2018,9,6,14,0,944.0,86.0,3.9,25.5,799.0,942.23,701.47
2018,9,6,14,15,936.0,84.5,3.95,25.3,766.0,935.0,698.56
2018,9,6,14,30,928.0,83.0,4.0,25.1,733.0,924.43,693.55
2018,9,6,14,45,917.5,81.0,4.0,24.9,694.0,907.85,684.29
2018,9,6,15,0,907.0,79.0,4.0,24.7,655.0,888.19,673.01
2018,9,6,15,15,892.0,77.0,4.0,24.7,610.5,861.77,656.55
2018,9,6,15,30,877.0,75.0,4.0,24.7,566.0,832.76,638.28
2018,9,6,15,45,857.5,72.0,4.0,24.0,517.0,796.5,616.42
2018,9,6,16,0,838.0,69.0,4.0,23.3,468.0,758.32,592.8
2018,9,6,16,15,811.0,66.0,4.0,22.65,416.5,719.21,567.85
2018,9,6,16,30,784.0,63.0,4.0,22.0,365.0,672.54,536.55
2018,9,6,16,45,745.0,59.0,3.95,21.35,312.0,615.51,496.17
2018,9,6,17,0,706.0,55.0,3.9,20.7,259.0,558.97,454.28
2018,9,6,17,15,645.5,49.5,3.85,19.75,207.0,487.91,398.04
2018,9,6,17,30,585.0,44.0,3.8,18.8,155.0,419.71,341.12
2018,9,6,17,45,482.5,36.0,3.7,17.8,108.5,335.33,267.95
2018,9,6,18,0,380.0,28.0,3.6,16.8,62.0,254.43,186.12
2018,9,6,18,15,219.5,17.5,3.6,16.15,34.0,116.64,0.0
2018,9,6,18,30,59.0,7.0,3.6,15.5,6.0,0.0,0.0
2018,9,6,18,45,29.5,3.5,3.6,14.8,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,7,5,45,111.5,9.5,1.95,9.9,15.0,9.05,0.0
2018,9,7,6,0,223.0,19.0,2.1,10.4,30.0,15.75,0.0
2018,9,7,6,15,367.5,28.5,2.15,11.05,72.0,22.56,13.35
2018,9,7,6,30,512.0,38.0,2.2,11.7,114.0,29.05,20.09
2018,9,7,6,45,587.5,44.0,2.25,12.35,164.5,35.16,25.91
2018,9,7,7,0,663.0,50.0,2.3,13.0,215.0,38.54,29.06
2018,9,7,7,15,711.0,54.5,2.2,13.95,268.5,40.49,30.74
2018,9,7,7,30,759.0,59.0,2.1,14.9,322.0,42.42,32.28
2018,9,7,7,45,792.0,62.5,2.0,15.85,375.0,43.45,32.96
2018,9,7,8,0,825.0,66.0,1.9,16.8,428.0,70.49,36.49
2018,9,7,8,15,848.0,68.5,1.9,17.75,478.5,128.1,67.25
2018,9,7,8,30,871.0,71.0,1.9,18.7,529.0,180.88,104.61
2018,9,7,8,45,888.5,72.5,1.9,19.65,575.5,233.86,147.8
2018,9,7,9,0,906.0,74.0,1.9,20.6,622.0,288.12,194.15
2018,9,7,9,15,918.0,76.5,1.95,21.6,664.0,342.59,241.08
2018,9,7,9,30,930.0,79.0,2.0,22.6,706.0,397.35,287.4
2018,9,7,9,45,938.5,81.0,2.05,23.6,741.5,450.33,331.14
2018,9,7,10,0,947.0,83.0,2.1,24.6,777.0,502.78,372.98
2018,9,7,10,15,954.0,84.0,2.2,25.35,806.0,552.86,412.21
2018,9,7,10,30,961.0,85.0,2.3,26.1,835.0,601.81,449.37
2018,9,7,10,45,966.5,85.5,2.4,26.9,857.0,648.09,483.43
2018,9,7,11,0,972.0,86.0,2.5,27.7,879.0,692.68,515.31
2018,9,7,11,15,975.0,86.5,2.6,28.2,893.0,733.71,544.53
2018,9,7,11,30,978.0,87.0,2.7,28.7,907.0,772.48,570.38
2018,9,7,11,45,980.5,86.5,2.85,29.25,913.0,807.5,593.08
2018,9,7,12,0,983.0,86.0,3.0,29.8,919.0,839.86,613.92
2018,9,7,12,15,983.0,86.5,3.1,30.05,917.5,868.43,632.63
2018,9,7,12,30,983.0,87.0,3.2,30.3,916.0,893.97,649.38
2018,9,7,12,45,981.0,86.5,3.35,30.6,905.0,913.67,662.53
2018,9,7,13,0,979.0,86.0,3.5,30.9,894.0,930.05,673.62
2018,9,7,13,15,975.5,85.0,3.65,30.85,875.5,941.19,682.37
2018,9,7,13,30,972.0,84.0,3.8,30.8,857.0,948.86,689.01
2018,9,7,13,45,967.0,83.0,3.9,30.8,831.0,951.69,692.22
2018,9,7,14,0,962.0,82.0,4.0,30.8,805.0,951.03,693.3
2018,9,7,14,15,954.0,81.0,4.1,30.5,772.0,944.24,691.33
2018,9,7,14,30,946.0,80.0,4.2,30.2,739.0,934.06,687.26
2018,9,7,14,45,935.5,77.5,4.3,29.85,699.0,916.67,678.57
2018,9,7,15,0,925.0,75.0,4.4,29.5,659.0,896.12,667.79
2018,9,7,15,15,910.5,73.0,4.4,29.5,614.0,869.76,651.66
2018,9,7,15,30,896.0,71.0,4.4,29.5,569.0,840.75,633.68
2018,9,7,15,45,876.0,69.0,4.5,28.45,519.5,804.84,613.71
2018,9,7,16,0,856.0,67.0,4.6,27.4,470.0,767.03,592.02
2018,9,7,16,15,829.0,63.5,4.55,26.5,417.5,720.35,562.24
2018,9,7,16,30,802.0,60.0,4.5,25.6,365.0,678.94,535.49
2018,9,7,16,45,762.5,56.5,4.45,24.75,311.5,621.7,495.69
2018,9,7,17,0,723.0,53.0,4.4,23.9,258.0,564.97,454.31
2018,9,7,17,15,661.5,47.0,4.25,22.75,205.0,492.27,397.28
2018,9,7,17,30,600.0,41.0,4.1,21.6,152.0,422.65,339.66
2018,9,7,17,45,495.5,34.0,3.95,20.4,106.0,332.03,262.13
2018,9,7,18,0,391.0,27.0,3.8,19.2,60.0,255.59,179.7
2018,9,7,18,15,225.5,16.5,3.8,18.4,32.5,117.48,0.0
2018,9,7,18,30,60.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,9,7,18,45,30.0,3.0,3.8,16.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,8,5,45,119.0,9.5,2.75,10.95,15.0,9.05,0.0
2018,9,8,6,0,238.0,19.0,3.0,11.4,30.0,15.91,0.0
2018,9,8,6,15,384.0,27.0,3.05,12.0,71.0,21.3,12.07
2018,9,8,6,30,530.0,35.0,3.1,12.6,112.0,28.95,19.88
2018,9,8,6,45,603.0,41.0,3.15,13.25,162.5,32.52,23.42
2018,9,8,7,0,676.0,47.0,3.2,13.9,213.0,36.03,26.69
2018,9,8,7,15,721.5,51.0,3.15,14.85,266.0,37.7,28.11
2018,9,8,7,30,767.0,55.0,3.1,15.8,319.0,39.34,29.42
2018,9,8,7,45,797.0,58.5,3.05,16.75,371.0,40.51,30.24
2018,9,8,8,0,827.0,62.0,3.0,17.7,423.0,72.64,39.25
2018,9,8,8,15,848.5,65.0,2.95,18.65,473.0,123.42,63.62
2018,9,8,8,30,870.0,68.0,2.9,19.6,523.0,176.31,100.85
2018,9,8,8,45,885.0,70.5,2.9,20.6,569.0,229.49,144.22
2018,9,8,9,0,900.0,73.0,2.9,21.6,615.0,283.71,190.68
2018,9,8,9,15,910.0,76.5,2.95,22.4,656.0,338.07,237.95
2018,9,8,9,30,920.0,80.0,3.0,23.2,697.0,392.54,284.6
2018,9,8,9,45,925.5,83.0,3.0,24.0,731.5,444.66,328.28
2018,9,8,10,0,931.0,86.0,3.0,24.8,766.0,496.0,369.94
2018,9,8,10,15,937.5,88.0,3.05,25.6,795.0,545.97,409.27
2018,9,8,10,30,944.0,90.0,3.1,26.4,824.0,594.82,446.47
2018,9,8,10,45,948.5,91.5,3.15,27.25,845.5,640.72,480.29
2018,9,8,11,0,953.0,93.0,3.2,28.1,867.0,684.9,511.86
2018,9,8,11,15,956.5,93.0,3.25,28.65,881.0,725.14,540.48
2018,9,8,11,30,960.0,93.0,3.3,29.2,895.0,763.18,566.07
2018,9,8,11,45,961.0,93.5,3.4,29.75,900.5,797.5,588.2
2018,9,8,12,0,962.0,94.0,3.5,30.3,906.0,829.16,608.4
2018,9,8,12,15,964.5,92.5,3.6,30.5,904.5,857.25,627.03
2018,9,8,12,30,967.0,91.0,3.7,30.7,903.0,882.42,643.75
2018,9,8,12,45,969.0,88.0,3.85,30.9,893.0,902.6,657.48
2018,9,8,13,0,971.0,85.0,4.0,31.1,883.0,919.55,669.19
2018,9,8,13,15,966.5,85.0,4.1,31.0,864.5,930.7,677.77
2018,9,8,13,30,962.0,85.0,4.2,30.9,846.0,938.4,684.26
2018,9,8,13,45,956.0,84.0,4.3,30.8,819.5,940.25,687.04
2018,9,8,14,0,950.0,83.0,4.4,30.7,793.0,938.62,687.7
2018,9,8,14,15,942.0,82.0,4.5,30.45,760.5,931.8,685.46
2018,9,8,14,30,934.0,81.0,4.6,30.2,728.0,921.63,681.13
2018,9,8,14,45,924.5,79.0,4.7,29.9,689.0,905.76,673.34
2018,9,8,15,0,915.0,77.0,4.8,29.6,650.0,886.77,663.6
2018,9,8,15,15,899.5,75.0,4.8,29.6,605.0,859.73,646.84
2018,9,8,15,30,884.0,73.0,4.8,29.6,560.0,830.1,628.27
2018,9,8,15,45,866.5,70.0,4.95,28.5,511.5,795.27,609.44
2018,9,8,16,0,849.0,67.0,5.1,27.4,463.0,758.42,588.54
2018,9,8,16,15,824.5,63.5,5.15,26.5,411.5,720.24,565.06
2018,9,8,16,30,800.0,60.0,5.2,25.6,360.0,674.42,535.05
2018,9,8,16,45,761.5,56.0,5.2,24.65,307.0,617.39,495.25
2018,9,8,17,0,723.0,52.0,5.2,23.7,254.0,560.83,453.57
2018,9,8,17,15,660.0,47.0,5.1,22.45,201.5,488.62,396.3
2018,9,8,17,30,597.0,42.0,5.0,21.2,149.0,419.39,338.3
2018,9,8,17,45,486.0,34.5,4.9,19.95,102.5,331.55,261.8
2018,9,8,18,0,375.0,27.0,4.8,18.7,56.0,243.6,164.39
2018,9,8,18,15,202.5,15.5,4.75,17.85,29.5,105.32,0.0
2018,9,8,18,30,30.0,4.0,4.7,17.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,4.6,16.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.85,10.05,14.0,9.05,0.0
2018,9,9,6,0,208.0,19.0,2.0,10.5,28.0,18.11,0.0
2018,9,9,6,15,356.5,29.0,2.1,11.15,69.5,23.31,13.63
2018,9,9,6,30,505.0,39.0,2.2,11.8,111.0,30.21,21.04
2018,9,9,6,45,583.5,45.5,2.3,12.5,162.0,33.68,24.52
2018,9,9,7,0,662.0,52.0,2.4,13.2,213.0,40.6,30.86
2018,9,9,7,15,711.5,56.5,2.35,13.9,266.5,42.44,32.48
2018,9,9,7,30,761.0,61.0,2.3,14.6,320.0,44.28,33.98
2018,9,9,7,45,795.0,64.0,2.2,15.25,373.5,44.84,34.28
2018,9,9,8,0,829.0,67.0,2.1,15.9,427.0,67.25,36.13
2018,9,9,8,15,852.0,70.0,2.05,16.85,477.5,125.38,65.96
2018,9,9,8,30,875.0,73.0,2.0,17.8,528.0,178.75,103.18
2018,9,9,8,45,891.5,75.5,2.0,18.7,575.0,232.58,146.92
2018,9,9,9,0,908.0,78.0,2.0,19.6,622.0,287.58,193.99
2018,9,9,9,15,920.0,80.0,2.0,20.55,663.5,341.79,240.9
2018,9,9,9,30,932.0,82.0,2.0,21.5,705.0,396.25,287.23
2018,9,9,9,45,939.5,83.5,2.0,22.45,739.5,448.53,330.67
2018,9,9,10,0,947.0,85.0,2.0,23.4,774.0,500.16,372.1
2018,9,9,10,15,922.5,100.5,2.05,24.3,792.5,547.2,408.84
2018,9,9,10,30,898.0,116.0,2.1,25.2,811.0,590.44,441.32
2018,9,9,10,45,928.0,105.5,2.1,26.1,840.5,639.0,476.58
2018,9,9,11,0,958.0,95.0,2.1,27.0,870.0,687.59,510.78
2018,9,9,11,15,965.5,93.0,2.15,27.75,885.0,728.81,539.33
2018,9,9,11,30,973.0,91.0,2.2,28.5,900.0,768.05,565.01
2018,9,9,11,45,974.0,91.5,2.25,29.2,905.5,802.73,586.42
2018,9,9,12,0,975.0,92.0,2.3,29.9,911.0,834.71,605.88
2018,9,9,12,15,971.5,93.5,2.5,30.15,907.5,861.28,623.95
2018,9,9,12,30,968.0,95.0,2.7,30.4,904.0,884.7,640.02
2018,9,9,12,45,962.0,96.5,2.85,30.65,892.0,902.82,652.34
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,917.58,662.6
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,928.6,671.69
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,936.21,678.7
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,937.33,681.45
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,935.04,682.08
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,927.51,679.63
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,916.71,675.13
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,897.69,665.18
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,875.7,653.25
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,847.83,636.02
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,824.25,621.74
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,784.9,599.8
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,743.83,576.11
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,694.44,544.45
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,644.36,511.19
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,583.38,468.38
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,528.05,426.54
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,451.98,366.11
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,379.98,305.87
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,287.38,225.77
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,197.91,124.23
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,82.97,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
