Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,17.16,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,22.95,13.13
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,30.3,21.1
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,34.59,25.34
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,38.74,29.21
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,45.52,35.26
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,48.46,37.74
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,49.59,38.53
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,69.62,39.99
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,119.19,62.68
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,171.35,98.71
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,224.19,141.26
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,284.63,191.97
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,337.9,237.55
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,391.92,283.11
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,444.25,326.14
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,496.48,367.64
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,546.07,406.16
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,594.52,442.54
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,640.48,476.21
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,684.73,507.69
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,725.29,536.23
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,763.61,562.02
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,798.06,583.28
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,829.82,602.61
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,855.81,618.98
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,878.65,633.35
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,896.37,644.46
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,910.73,653.5
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,920.67,660.75
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,927.22,665.98
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,927.65,667.8
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,924.66,667.56
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,916.25,664.68
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,904.61,659.78
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,885.69,650.07
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,863.85,638.39
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,842.14,625.57
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,811.2,606.42
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,771.8,584.67
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,730.72,560.91
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,679.71,528.81
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,628.16,495.07
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,570.18,454.69
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,509.81,409.35
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,434.0,349.96
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,362.39,290.53
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,268.36,209.46
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,175.52,98.59
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,72.68,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,17.16,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,22.14,12.23
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,28.63,19.61
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,33.45,24.35
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,38.07,28.68
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,44.35,34.28
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,46.91,36.4
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,49.32,38.3
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,68.34,40.18
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,117.82,62.35
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,169.59,98.0
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,222.34,140.78
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,276.11,186.89
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,335.12,237.68
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,388.37,283.41
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,439.76,326.78
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,490.55,368.4
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,538.83,407.21
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,586.07,444.1
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,630.33,477.79
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,672.9,509.38
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,712.71,538.57
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,750.45,565.72
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,784.04,588.49
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,815.11,609.21
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,844.26,628.6
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,870.8,646.19
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,894.12,662.03
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,914.37,675.87
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,925.19,684.59
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,932.53,691.16
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,935.06,694.7
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,934.09,696.29
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,926.47,694.6
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,915.46,690.68
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,898.26,682.5
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,877.91,672.07
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,851.16,655.02
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,821.84,636.09
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,785.1,616.24
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,746.43,594.16
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,699.78,563.29
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,658.42,535.47
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,599.7,492.61
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,541.75,447.56
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,467.24,385.68
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,396.3,323.67
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,299.8,236.62
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,199.05,95.28
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,79.25,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.72,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,14.96,6.22
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,24.06,15.54
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,36.77,27.26
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,48.09,37.62
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,70.2,57.37
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,87.79,72.74
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,101.48,84.38
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,121.91,92.57
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,139.63,94.13
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,177.01,115.3
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,223.28,153.02
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,269.49,192.31
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,314.23,230.22
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,360.5,269.04
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,406.68,306.78
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,456.91,347.13
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,479.28,366.4
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,487.6,373.33
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,484.01,370.25
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,470.51,358.84
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,530.02,404.76
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,597.67,456.12
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,658.97,503.08
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,724.6,553.05
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,700.05,534.59
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,670.82,512.85
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,717.16,548.21
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,763.25,582.88
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,784.54,600.48
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,806.82,618.94
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,759.43,584.43
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,712.44,549.97
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,651.9,507.23
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,601.11,470.66
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,484.98,382.64
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,382.54,302.42
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,331.44,263.3
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,292.78,233.23
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,356.7,289.51
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,414.73,340.86
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,382.34,316.26
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,349.56,290.94
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,279.55,233.0
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,203.12,168.48
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,148.49,121.35
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,87.77,68.62
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,57.9,41.66
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,24.89,3.64
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,11.16,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,11.44,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,23.89,12.88
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,35.45,25.43
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,44.86,34.41
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,53.88,42.75
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,49.59,38.94
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,45.03,34.74
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,46.3,35.7
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,56.19,32.62
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,112.52,58.57
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,164.17,93.42
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,216.81,136.13
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,270.73,182.91
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,324.0,230.29
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,377.47,277.44
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,429.17,322.25
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,480.28,365.32
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,529.23,405.75
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,577.06,444.13
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,622.57,479.77
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,666.35,513.18
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,705.7,543.46
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,742.81,571.2
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,777.05,595.19
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,808.64,617.25
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,835.95,636.56
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,860.31,653.86
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,880.14,668.5
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,896.73,681.4
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,907.24,690.15
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,914.3,696.7
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,916.17,699.47
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,914.59,700.02
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,881.03,678.59
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,851.66,660.17
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,795.83,622.4
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,735.36,580.68
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,726.85,576.26
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,714.2,568.59
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,713.56,571.45
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,704.2,567.7
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,668.62,542.98
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,631.2,516.3
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,572.11,471.81
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,513.97,424.82
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,443.06,364.69
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,375.38,304.63
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,278.97,215.86
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,174.21,21.78
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,69.78,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,10.48,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,21.16,10.46
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,33.14,23.51
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,42.24,32.21
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,50.95,40.28
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,63.95,51.95
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,76.29,62.78
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,87.66,72.54
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,104.66,79.09
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,124.35,78.61
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,161.35,96.55
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,212.66,139.25
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,261.83,182.34
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,310.98,224.67
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,360.47,266.72
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,406.63,305.45
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,450.3,340.78
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,485.97,369.03
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,515.04,390.98
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,544.21,412.32
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,570.85,431.12
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,622.57,469.88
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,678.53,511.11
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,722.84,543.15
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,766.77,574.69
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,810.61,605.44
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,850.24,632.65
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,869.07,645.62
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,884.76,656.76
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,884.61,658.14
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,886.76,661.28
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,883.79,661.05
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,883.38,662.7
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,878.91,661.9
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,870.95,658.84
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,860.75,654.74
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,846.98,648.21
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,801.62,618.02
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,761.43,591.39
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,723.99,568.77
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,684.97,544.29
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,564.41,455.82
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,443.16,361.03
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,348.08,285.37
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,247.24,202.6
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,220.59,179.99
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,204.25,163.8
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,149.08,111.75
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,83.34,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,29.52,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,14.3,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,19.33,8.53
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,27.89,18.77
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,31.45,22.47
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,35.01,25.88
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,37.12,27.83
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,39.22,29.63
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,40.42,30.56
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,57.2,36.39
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,107.57,55.05
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,160.2,89.91
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,213.09,132.73
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,267.2,180.06
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,321.72,229.06
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,376.39,277.9
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,429.22,324.47
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,481.39,369.27
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,531.41,411.37
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,580.38,451.47
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,626.19,488.28
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,670.29,522.9
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,710.86,554.56
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,749.13,583.54
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,783.51,607.95
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,815.13,630.34
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,842.32,650.07
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,866.4,667.68
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,885.01,681.36
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,900.24,692.79
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,911.3,701.41
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,918.88,707.73
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,919.83,709.55
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,917.26,709.08
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,909.81,705.59
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,898.97,699.85
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,882.29,689.9
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,862.52,677.82
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,834.69,659.48
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,804.3,639.22
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,767.06,615.12
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,728.02,589.22
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,679.99,555.32
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,637.2,524.54
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,577.9,479.52
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,519.54,431.59
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,443.5,366.62
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,371.23,301.61
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,267.27,201.79
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,133.39,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,14.3,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,18.51,7.48
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,26.05,17.22
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,29.73,21.02
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,33.39,24.51
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,34.77,25.79
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,41.4,31.66
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,43.4,33.29
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,51.71,40.47
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,103.54,51.51
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,157.57,86.68
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,210.96,129.37
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,265.44,176.46
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,320.37,225.09
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,375.5,273.44
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,428.59,319.26
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,481.1,363.24
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,531.6,404.43
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,580.83,443.31
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,627.43,478.94
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,672.18,512.12
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,713.1,542.28
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,751.62,569.57
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,785.52,592.07
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,816.57,612.53
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,844.22,631.24
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,868.69,647.85
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,887.23,660.54
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,902.33,671.06
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,913.1,679.36
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,920.35,685.47
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,921.26,687.49
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,918.62,687.31
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,909.92,684.16
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,897.85,678.8
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,879.81,669.24
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,858.71,657.53
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,830.83,639.88
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,800.4,620.35
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,761.96,597.93
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,721.81,573.46
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,672.37,540.04
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,628.33,509.7
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,567.09,464.29
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,507.09,416.16
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,428.64,350.36
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,354.44,284.63
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,251.89,184.14
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,119.42,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,12.39,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,17.67,6.2
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,26.17,17.19
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,29.83,21.0
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,33.47,24.47
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,35.67,26.51
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,37.83,28.39
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,44.47,34.18
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,50.13,39.0
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,100.77,50.33
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,153.68,84.23
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,207.09,126.8
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,261.63,174.0
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,316.09,222.49
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,370.59,270.69
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,423.62,316.86
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,475.81,361.03
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,525.46,402.1
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,573.93,441.03
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,619.41,476.71
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,663.1,510.13
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,703.07,540.56
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,740.71,568.66
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,774.43,591.88
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,805.38,613.1
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,832.01,632.0
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,855.52,648.8
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,874.19,662.36
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,889.51,673.73
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,899.95,682.53
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,906.94,689.56
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,907.66,692.41
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,904.9,692.98
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,896.43,689.43
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,884.61,683.64
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,867.43,674.56
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,847.19,663.28
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,819.37,645.0
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,789.11,624.86
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,750.66,601.36
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,710.46,575.86
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,669.09,547.37
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,620.79,512.46
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,559.65,465.12
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,499.7,415.44
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,419.17,346.34
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,343.27,277.73
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,232.83,165.89
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,98.03,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,12.39,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,19.25,6.44
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,26.82,17.77
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,30.85,21.97
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,38.07,28.7
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,40.0,30.5
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,41.95,32.19
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,43.03,33.01
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,46.05,35.51
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,95.86,47.88
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,154.99,86.71
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,207.94,128.53
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,262.18,175.12
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,315.03,222.0
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,368.21,268.94
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,420.43,314.16
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,472.16,357.64
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,521.55,398.38
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,569.75,436.99
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,614.99,472.09
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,658.44,504.86
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,698.33,534.26
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,735.87,561.28
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,769.5,583.91
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,800.36,604.35
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,826.3,621.59
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,849.11,636.74
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,867.21,649.24
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,881.97,659.59
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,891.74,667.24
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,898.08,672.73
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,898.84,674.49
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,896.16,674.08
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,887.54,670.86
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,875.66,665.47
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,856.36,654.58
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,834.07,641.6
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,805.54,623.3
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,774.62,603.21
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,734.94,579.76
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,699.88,558.96
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,649.0,524.45
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,597.81,488.34
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,533.06,438.83
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,469.95,387.54
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,385.34,315.89
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,303.0,242.79
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,195.93,131.61
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,74.32,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,10.48,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,19.88,5.77
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,29.79,20.34
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,34.47,25.23
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,39.06,29.63
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,41.76,32.13
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,48.83,38.41
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,49.55,38.86
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,50.33,39.32
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,98.71,51.82
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,150.15,83.65
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,202.16,123.89
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,261.85,173.62
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,314.91,219.36
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,368.42,265.16
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,420.23,308.91
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,471.64,351.1
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,520.17,390.17
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,567.63,427.26
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,613.03,461.75
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,656.71,494.03
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,696.62,523.27
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,734.32,550.33
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,767.75,573.13
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,798.5,593.23
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,824.42,610.32
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,847.31,625.4
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,865.96,637.71
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,881.34,647.95
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,890.27,654.1
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,895.78,658.16
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,895.21,658.69
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,891.23,657.14
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,881.22,652.1
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,867.96,645.03
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,848.66,634.08
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,826.49,621.19
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,802.38,606.44
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,769.54,585.52
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,729.6,560.36
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,688.12,533.56
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,635.72,497.52
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,583.06,460.19
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,516.67,409.92
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,457.23,362.56
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,373.7,295.44
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,296.17,229.0
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,185.42,111.77
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,65.17,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
