Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,82.17,64.55
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,103.79,82.94
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,226.64,186.56
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,352.26,290.56
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,237.78,196.26
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,117.64,94.95
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,227.54,189.25
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,339.74,283.62
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,375.5,313.97
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,409.98,343.22
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,287.92,241.94
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,155.75,129.85
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,185.49,155.59
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,214.84,180.31
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,220.0,184.33
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,217.39,181.15
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,247.39,203.87
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,272.7,219.15
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,203.8,151.04
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,125.61,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,51.09,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,9.05,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,16.71,5.06
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,28.0,18.92
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,39.13,29.65
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,52.95,42.55
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,66.58,55.13
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,77.09,64.69
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,87.33,73.82
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,103.53,74.1
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,134.98,91.44
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,166.88,112.95
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,205.62,142.7
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,244.76,175.05
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,291.48,214.68
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,331.18,249.97
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,372.01,286.02
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,406.88,317.48
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,441.37,348.01
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,472.02,374.94
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,500.84,399.91
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,523.01,419.49
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,542.48,436.62
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,557.31,449.95
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,569.21,460.79
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,574.24,465.88
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,576.16,468.39
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,572.49,466.48
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,565.85,462.09
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,551.82,451.79
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,535.18,439.14
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,514.21,422.36
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,487.66,400.63
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,450.87,370.23
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,413.15,337.81
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,360.16,292.13
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,308.13,244.99
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,234.87,172.74
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,148.04,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,61.49,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,2.86,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.55,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,9.72,2.78
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,13.89,6.81
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,19.0,11.6
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,24.11,16.37
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,32.49,24.05
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,40.87,31.68
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,46.09,34.48
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,51.41,38.93
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,75.43,59.49
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,98.58,79.11
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,145.48,113.94
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,205.13,160.56
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,267.01,207.53
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,346.49,270.92
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,268.66,215.29
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,165.32,134.02
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,289.65,236.45
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,427.42,349.01
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,433.01,354.88
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,431.31,354.75
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,398.13,328.49
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,353.95,292.64
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,460.93,382.41
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,557.89,462.51
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,499.32,415.35
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,432.14,360.97
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,480.62,401.99
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,518.44,433.51
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,484.88,406.14
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,452.84,379.5
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,405.85,339.77
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,358.95,298.97
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,322.0,265.3
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,285.17,229.75
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,207.37,153.27
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,121.12,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,49.34,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,12.87,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,20.11,4.87
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,25.99,17.29
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,30.03,21.86
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,32.14,24.14
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,34.35,26.36
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,35.7,27.67
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,37.12,28.96
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,79.43,41.48
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,124.46,67.17
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,169.08,100.8
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,213.84,138.72
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,256.86,177.46
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,299.26,216.35
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,339.45,253.54
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,378.26,289.14
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,413.03,320.86
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,445.75,350.28
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,474.67,376.18
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,501.1,399.58
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,523.45,419.35
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,542.97,436.53
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,553.35,446.6
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,560.32,453.78
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,571.49,463.82
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,579.73,471.37
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,576.01,469.68
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,569.26,465.52
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,555.36,455.04
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,538.78,442.1
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,496.34,408.18
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,451.89,372.09
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,426.91,351.53
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,402.78,330.09
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,359.84,292.87
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,317.04,253.32
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,227.35,166.95
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,138.1,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,56.96,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,9.53,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,14.32,0.66
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,26.32,17.47
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,37.97,29.02
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,53.73,43.92
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,69.87,58.99
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,79.11,67.5
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,90.73,78.0
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,109.86,86.27
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,131.83,100.15
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,154.04,104.28
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,205.69,135.48
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,247.63,172.12
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,294.67,214.0
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,322.36,243.79
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,343.07,266.59
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,355.62,282.0
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,356.48,286.45
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,380.94,307.79
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,405.38,328.87
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,454.85,369.8
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,503.96,410.33
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,490.9,401.05
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,472.55,387.41
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,511.47,420.15
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,547.36,450.03
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,498.07,410.99
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,440.37,365.06
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,377.98,314.82
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,306.77,256.41
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,205.84,172.26
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,107.1,87.53
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,70.35,55.75
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,33.42,23.44
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,25.51,16.47
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,17.61,9.41
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,25.8,14.65
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,35.95,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,12.38,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.86,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,5.55,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,9.26,2.35
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,12.97,6.11
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,16.68,9.68
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,20.39,13.2
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,32.95,24.83
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,45.53,36.37
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,64.32,50.82
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,82.35,66.2
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,95.77,77.31
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,109.57,88.63
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,97.06,77.86
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,83.51,66.24
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,88.15,70.01
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,92.82,73.77
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,96.13,76.42
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,99.46,79.11
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,111.99,89.53
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,124.82,100.18
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,152.64,123.35
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,181.36,147.1
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,176.96,143.43
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,172.43,139.75
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,164.27,133.2
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,155.98,126.53
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,136.32,110.35
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,116.43,93.86
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,101.53,81.63
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,86.53,69.13
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,76.47,60.72
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,66.37,52.14
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,51.97,39.62
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,38.09,27.45
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,30.17,20.45
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,22.27,13.33
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,16.13,7.0
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,9.93,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,4.94,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,7.63,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,12.59,0.0
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,16.23,8.2
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,19.8,12.18
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,15.2,8.26
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,12.8,6.16
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,23.43,16.01
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,31.55,23.51
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,60.84,47.87
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,88.04,71.32
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,117.18,93.98
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,150.47,119.97
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,169.92,135.66
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,190.89,152.85
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,159.65,128.88
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,120.59,97.52
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,126.93,102.66
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,133.47,107.92
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,182.43,148.35
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,233.87,190.45
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,274.66,223.82
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,315.27,257.02
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,312.67,255.2
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,314.7,257.21
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,241.1,197.41
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,164.04,133.4
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,180.3,147.66
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,197.11,162.11
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,148.92,121.84
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,96.08,77.08
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,115.47,94.33
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,137.03,113.01
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,145.64,120.11
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,154.18,126.61
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,125.14,101.17
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,96.19,75.26
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,65.52,45.03
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,29.47,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,12.02,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,9.53,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,16.62,0.0
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,21.87,12.94
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,29.51,20.96
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,33.0,24.55
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,36.49,27.96
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,39.18,30.52
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,44.78,35.65
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,67.73,38.05
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,107.11,55.55
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,154.69,90.5
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,198.63,127.02
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,240.23,164.4
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,281.29,202.18
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,320.13,238.18
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,357.63,272.54
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,392.05,304.03
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,424.57,333.26
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,453.55,359.07
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,480.15,382.34
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,502.03,401.87
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,521.19,418.88
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,535.74,431.83
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,547.35,442.22
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,553.01,447.98
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,555.63,451.21
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,552.49,449.89
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,546.43,446.11
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,533.98,436.96
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,522.4,428.07
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,498.7,409.34
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,472.96,388.37
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,437.71,359.07
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,401.49,327.76
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,349.93,283.35
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,299.27,237.38
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,222.69,161.02
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,133.48,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,54.97,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,9.05,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,15.08,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,25.07,15.53
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,34.72,25.73
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,43.62,34.36
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,52.24,42.55
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,53.93,44.24
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,55.67,45.84
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,83.72,57.79
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,119.3,81.33
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,151.69,105.79
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,183.96,132.66
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,214.03,158.62
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,243.91,184.79
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,286.22,216.86
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,338.64,258.25
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,381.36,293.74
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,427.51,331.54
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,456.85,356.11
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,483.8,378.18
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,505.85,397.01
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,525.11,413.32
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,539.7,425.88
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,551.29,435.94
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,557.45,442.29
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,560.53,446.17
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,558.1,445.83
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,552.73,443.06
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,539.79,433.92
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,524.26,422.5
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,504.38,407.2
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,479.01,387.12
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,443.13,358.08
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,406.24,327.0
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,332.57,267.12
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,267.49,211.59
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,193.98,139.53
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,112.36,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,45.09,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,9.05,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,15.88,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,21.65,12.45
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,29.82,21.27
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,32.8,24.45
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,35.86,27.48
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,37.54,29.11
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,39.29,30.71
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,61.65,33.3
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,105.04,54.11
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,152.83,88.32
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,196.97,124.55
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,238.97,162.5
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,279.51,200.11
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,319.52,236.76
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,359.04,272.74
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,393.47,304.62
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,425.5,333.82
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,455.6,360.68
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,483.65,385.34
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,505.45,404.69
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,524.36,421.34
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,535.06,431.49
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,544.11,440.02
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,534.43,433.67
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,521.01,424.21
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,537.63,438.41
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,551.35,449.95
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,538.87,440.34
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,523.73,428.44
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,499.25,408.81
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,472.73,386.93
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,435.33,356.21
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,396.97,323.49
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,344.03,278.66
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,297.66,236.65
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,214.96,155.74
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,124.68,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,51.05,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.38,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.63,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,8.33,1.24
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,12.04,5.26
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,15.29,8.44
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,18.54,11.57
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,34.81,26.73
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,51.13,41.82
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,75.69,60.77
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,103.7,83.41
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,107.96,86.82
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,110.96,89.54
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,91.47,73.4
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,69.37,54.9
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,74.91,59.62
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,80.34,64.18
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,80.23,64.04
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,80.07,63.88
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,65.61,51.4
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,51.15,38.91
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,78.0,62.13
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,105.14,85.43
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,127.67,104.71
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,150.91,124.55
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,118.38,96.95
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,85.63,68.97
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,103.33,84.71
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,118.72,98.39
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,135.32,112.94
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,152.91,128.27
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,115.74,96.09
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,74.88,60.41
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,65.57,52.16
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,56.64,44.06
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,42.31,31.29
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,27.87,18.32
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,21.85,11.59
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,15.69,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,7.77,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
